Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.5,6.1,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.5,6.3,5.0,0.0,0.0
2018,3,4,6,45,146.5,17.0,0.45,6.5,24.5,100.12,0.0
2018,3,4,7,0,247.0,27.0,0.4,6.7,44.0,220.32,112.08
2018,3,4,7,15,345.5,37.5,0.4,7.1,83.0,323.4,261.1
2018,3,4,7,30,444.0,48.0,0.4,7.5,122.0,424.65,350.34
2018,3,4,7,45,351.0,60.0,0.4,7.9,131.0,380.4,317.73
2018,3,4,8,0,258.0,72.0,0.4,8.3,140.0,332.6,279.8
2018,3,4,8,15,232.0,97.5,0.4,8.75,168.0,331.74,279.08
2018,3,4,8,30,206.0,123.0,0.4,9.2,196.0,347.47,290.05
2018,3,4,8,45,411.0,116.5,0.45,9.7,287.0,550.93,451.56
2018,3,4,9,0,616.0,110.0,0.5,10.2,378.0,754.42,596.82
2018,3,4,9,15,677.5,107.5,0.5,10.55,430.0,822.74,639.05
2018,3,4,9,30,739.0,105.0,0.5,10.9,482.0,889.91,681.24
2018,3,4,9,45,766.0,107.5,0.5,11.2,524.0,920.98,698.47
2018,3,4,10,0,793.0,110.0,0.5,11.5,566.0,956.28,718.88
2018,3,4,10,15,807.5,113.5,0.45,11.7,599.5,976.82,728.51
2018,3,4,10,30,822.0,117.0,0.4,11.9,633.0,993.68,735.98
2018,3,4,10,45,858.0,109.5,0.35,12.1,667.0,1015.39,746.64
2018,3,4,11,0,894.0,102.0,0.3,12.3,701.0,1020.8,746.94
2018,3,4,11,15,932.0,91.5,0.3,12.5,730.0,1032.48,752.83
2018,3,4,11,30,970.0,81.0,0.3,12.7,759.0,1039.21,755.63
2018,3,4,11,45,972.5,81.0,0.25,12.9,769.0,1019.43,740.94
2018,3,4,12,0,975.0,81.0,0.2,13.1,779.0,995.59,724.41
2018,3,4,12,15,972.5,82.5,0.2,13.2,780.0,965.02,705.11
2018,3,4,12,30,970.0,84.0,0.2,13.3,781.0,930.83,683.59
2018,3,4,12,45,963.0,86.5,0.25,13.4,773.0,890.56,659.03
2018,3,4,13,0,956.0,89.0,0.3,13.5,765.0,847.32,632.37
2018,3,4,13,15,952.5,88.0,0.3,13.5,750.5,800.34,602.19
2018,3,4,13,30,949.0,87.0,0.3,13.5,736.0,750.68,569.2
2018,3,4,13,45,942.5,85.5,0.35,13.5,713.0,696.14,531.02
2018,3,4,14,0,936.0,84.0,0.4,13.5,690.0,639.68,490.07
2018,3,4,14,15,926.0,83.0,0.45,13.45,660.0,580.17,445.29
2018,3,4,14,30,916.0,82.0,0.5,13.4,630.0,519.63,397.8
2018,3,4,14,45,902.0,80.0,0.55,13.35,593.0,455.73,345.74
2018,3,4,15,0,888.0,78.0,0.6,13.3,556.0,391.85,291.59
2018,3,4,15,15,869.0,76.0,0.6,13.3,513.5,326.79,234.69
2018,3,4,15,30,850.0,74.0,0.6,13.3,471.0,259.85,175.84
2018,3,4,15,45,823.0,71.0,0.75,12.95,424.0,194.71,120.88
2018,3,4,16,0,796.0,68.0,0.9,12.6,377.0,132.51,74.24
2018,3,4,16,15,756.5,64.5,1.0,12.1,327.0,72.71,44.14
2018,3,4,16,30,717.0,61.0,1.1,11.6,277.0,52.26,41.62
2018,3,4,16,45,655.5,56.5,1.2,11.05,226.0,44.94,35.06
2018,3,4,17,0,594.0,52.0,1.3,10.5,175.0,41.94,32.19
2018,3,4,17,15,495.0,44.0,1.4,10.1,127.5,35.91,26.35
2018,3,4,17,30,396.0,36.0,1.5,9.7,80.0,29.95,19.96
2018,3,4,17,45,241.5,24.0,1.65,9.3,46.5,20.2,0.46
2018,3,4,18,0,87.0,12.0,1.8,8.9,13.0,10.24,0.0
2018,3,4,18,15,43.5,6.0,1.85,8.75,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.25,3.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.55,3.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,5,6,15,23.0,3.5,2.7,4.1,3.0,0.0,0.0
2018,3,5,6,30,46.0,7.0,2.8,4.6,6.0,0.0,0.0
2018,3,5,6,45,166.5,18.5,2.9,5.05,28.5,113.28,0.0
2018,3,5,7,0,287.0,30.0,3.0,5.5,51.0,250.26,151.88
2018,3,5,7,15,419.0,38.5,3.1,5.9,96.5,375.35,311.49
2018,3,5,7,30,551.0,47.0,3.2,6.3,142.0,502.46,424.98
2018,3,5,7,45,596.5,54.5,3.3,6.75,188.0,571.09,484.5
2018,3,5,8,0,642.0,62.0,3.4,7.2,234.0,641.42,542.34
2018,3,5,8,15,701.0,66.0,3.45,7.7,288.0,719.64,603.25
2018,3,5,8,30,760.0,70.0,3.5,8.2,342.0,793.68,658.34
2018,3,5,8,45,805.0,71.0,3.5,8.75,394.0,857.84,703.6
2018,3,5,9,0,850.0,72.0,3.5,9.3,446.0,920.88,746.63
2018,3,5,9,15,870.5,74.0,3.45,9.85,490.5,960.1,770.83
2018,3,5,9,30,891.0,76.0,3.4,10.4,535.0,985.34,784.71
2018,3,5,9,45,907.0,77.0,3.35,10.9,574.0,1012.37,799.92
2018,3,5,10,0,923.0,78.0,3.3,11.4,613.0,1035.89,812.51
2018,3,5,10,15,935.0,78.5,3.25,11.85,646.0,1050.99,819.36
2018,3,5,10,30,947.0,79.0,3.2,12.3,679.0,1062.12,823.62
2018,3,5,10,45,955.5,80.0,3.1,12.75,705.5,1066.2,822.72
2018,3,5,11,0,964.0,81.0,3.0,13.2,732.0,1066.03,819.15
2018,3,5,11,15,969.5,81.0,2.85,13.45,750.0,1057.4,810.13
2018,3,5,11,30,975.0,81.0,2.7,13.7,768.0,1044.52,798.49
2018,3,5,11,45,978.0,81.5,2.55,14.0,778.5,1025.61,782.84
2018,3,5,12,0,981.0,82.0,2.4,14.3,789.0,1002.59,764.64
2018,3,5,12,15,982.0,81.5,2.3,14.45,790.5,972.62,742.9
2018,3,5,12,30,983.0,81.0,2.2,14.6,792.0,938.86,718.73
2018,3,5,12,45,982.5,80.5,2.1,14.75,785.5,900.2,691.28
2018,3,5,13,0,982.0,80.0,2.0,14.9,779.0,858.14,661.51
2018,3,5,13,15,978.5,79.0,1.95,15.0,764.0,810.12,628.08
2018,3,5,13,30,975.0,78.0,1.9,15.1,749.0,759.34,592.17
2018,3,5,13,45,968.5,77.0,1.9,15.15,726.0,704.1,550.61
2018,3,5,14,0,962.0,76.0,1.9,15.2,703.0,646.87,506.33
2018,3,5,14,15,953.0,75.0,1.85,15.15,673.0,586.57,458.2
2018,3,5,14,30,944.0,74.0,1.8,15.1,643.0,525.06,407.52
2018,3,5,14,45,914.0,77.5,1.8,15.1,601.5,458.02,351.14
2018,3,5,15,0,884.0,81.0,1.8,15.1,560.0,392.6,294.44
2018,3,5,15,15,866.0,77.5,1.8,15.1,517.0,324.28,234.04
2018,3,5,15,30,848.0,74.0,1.8,15.1,474.0,258.78,175.55
2018,3,5,15,45,811.5,72.5,1.65,14.75,424.5,193.46,120.14
2018,3,5,16,0,775.0,71.0,1.5,14.4,375.0,132.29,74.62
2018,3,5,16,15,720.5,68.5,1.4,13.75,322.0,74.19,46.04
2018,3,5,16,30,666.0,66.0,1.3,13.1,269.0,51.3,40.51
2018,3,5,16,45,633.5,57.5,1.25,12.4,222.5,45.49,35.36
2018,3,5,17,0,601.0,49.0,1.2,11.7,176.0,39.46,29.84
2018,3,5,17,15,471.0,44.0,1.25,11.3,127.0,35.71,26.09
2018,3,5,17,30,341.0,39.0,1.3,10.9,78.0,32.37,22.08
2018,3,5,17,45,207.5,25.0,1.35,10.5,45.0,20.96,3.17
2018,3,5,18,0,74.0,11.0,1.4,10.1,12.0,9.39,0.0
2018,3,5,18,15,37.0,5.5,1.4,10.0,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,6,6,15,24.5,2.5,2.45,6.65,2.0,0.0,0.0
2018,3,6,6,30,49.0,5.0,2.5,7.2,4.0,0.0,0.0
2018,3,6,6,45,136.0,16.5,2.6,7.75,24.5,93.86,0.0
2018,3,6,7,0,223.0,28.0,2.7,8.3,45.0,213.34,140.74
2018,3,6,7,15,278.0,42.0,2.75,8.8,80.0,281.34,232.21
2018,3,6,7,30,333.0,56.0,2.8,9.3,115.0,350.28,295.94
2018,3,6,7,45,361.0,70.0,2.85,9.75,152.5,402.7,342.43
2018,3,6,8,0,389.0,84.0,2.9,10.2,190.0,456.43,387.77
2018,3,6,8,15,313.0,112.0,2.9,10.7,208.0,420.85,356.94
2018,3,6,8,30,237.0,140.0,2.9,11.2,226.0,397.61,335.04
2018,3,6,8,45,393.0,135.0,2.95,11.75,300.5,558.3,465.66
2018,3,6,9,0,549.0,130.0,3.0,12.3,375.0,706.97,578.94
2018,3,6,9,15,646.5,118.5,2.9,12.8,434.5,807.54,649.72
2018,3,6,9,30,744.0,107.0,2.8,13.3,494.0,898.59,711.19
2018,3,6,9,45,753.5,113.5,2.75,13.8,530.0,924.18,725.02
2018,3,6,10,0,763.0,120.0,2.7,14.3,566.0,946.44,736.99
2018,3,6,10,15,800.0,116.0,2.55,14.7,606.0,973.38,751.45
2018,3,6,10,30,837.0,112.0,2.4,15.1,646.0,1004.08,768.12
2018,3,6,10,45,892.5,97.5,2.3,15.45,686.5,1024.68,778.35
2018,3,6,11,0,948.0,83.0,2.2,15.8,727.0,1053.08,793.77
2018,3,6,11,15,952.0,83.5,2.1,16.1,744.5,1043.67,784.18
2018,3,6,11,30,956.0,84.0,2.0,16.4,762.0,1030.1,772.48
2018,3,6,11,45,958.0,85.0,1.9,16.75,772.0,1011.1,757.28
2018,3,6,12,0,960.0,86.0,1.8,17.1,782.0,988.08,739.66
2018,3,6,12,15,960.5,86.0,1.7,17.3,783.5,958.68,718.44
2018,3,6,12,30,961.0,86.0,1.6,17.5,785.0,925.59,694.92
2018,3,6,12,45,959.5,85.0,1.5,17.7,778.0,886.22,667.3
2018,3,6,13,0,958.0,84.0,1.4,17.9,771.0,843.62,637.54
2018,3,6,13,15,953.5,84.5,1.3,18.05,756.5,797.31,605.33
2018,3,6,13,30,949.0,85.0,1.2,18.2,742.0,748.35,570.56
2018,3,6,13,45,898.5,96.5,1.1,18.3,703.0,678.25,518.28
2018,3,6,14,0,848.0,108.0,1.0,18.4,664.0,612.94,468.53
2018,3,6,14,15,815.5,110.0,0.9,18.4,625.5,547.48,417.97
2018,3,6,14,30,783.0,112.0,0.8,18.4,587.0,483.67,367.32
2018,3,6,14,45,780.0,104.0,0.75,18.4,553.5,425.23,319.4
2018,3,6,15,0,777.0,96.0,0.7,18.4,520.0,365.95,269.18
2018,3,6,15,15,774.0,89.0,0.7,18.4,484.0,306.94,217.95
2018,3,6,15,30,771.0,82.0,0.7,18.4,448.0,247.49,165.84
2018,3,6,15,45,695.5,87.5,0.55,18.05,393.0,182.61,114.04
2018,3,6,16,0,620.0,93.0,0.4,17.7,338.0,129.86,77.52
2018,3,6,16,15,535.0,92.5,0.4,17.1,284.5,81.69,54.79
2018,3,6,16,30,450.0,92.0,0.4,16.5,231.0,67.37,54.04
2018,3,6,16,45,387.5,81.0,0.45,15.9,185.5,59.93,47.58
2018,3,6,17,0,325.0,70.0,0.5,15.3,140.0,52.33,40.74
2018,3,6,17,15,256.0,56.0,0.6,14.8,102.0,42.33,31.53
2018,3,6,17,30,187.0,42.0,0.7,14.3,64.0,32.1,21.68
2018,3,6,17,45,127.0,27.5,0.8,13.75,39.0,21.28,5.15
2018,3,6,18,0,67.0,13.0,0.9,13.2,14.0,11.1,0.0
2018,3,6,18,15,33.5,6.5,0.95,13.0,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.65,10.15,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.6,10.2,2.0,0.0,0.0
2018,3,7,6,45,0.0,9.5,1.6,10.25,9.5,8.11,0.0
2018,3,7,7,0,0.0,17.0,1.6,10.3,17.0,14.01,4.44
2018,3,7,7,15,0.0,29.0,1.6,10.7,29.0,23.96,14.49
2018,3,7,7,30,0.0,41.0,1.6,11.1,41.0,33.92,23.46
2018,3,7,7,45,0.0,43.5,1.55,11.5,43.5,35.96,25.48
2018,3,7,8,0,0.0,46.0,1.5,11.9,46.0,38.03,27.34
2018,3,7,8,15,1.0,58.0,1.45,12.4,58.5,48.88,36.69
2018,3,7,8,30,2.0,70.0,1.4,12.9,71.0,59.82,45.97
2018,3,7,8,45,25.0,119.0,1.3,13.4,130.5,141.04,115.22
2018,3,7,9,0,48.0,168.0,1.2,13.9,190.0,219.99,180.07
2018,3,7,9,15,107.5,196.0,1.35,14.5,251.0,329.07,268.26
2018,3,7,9,30,167.0,224.0,1.5,15.1,312.0,420.23,339.39
2018,3,7,9,45,306.5,219.0,1.6,15.75,394.5,572.54,456.43
2018,3,7,10,0,446.0,214.0,1.7,16.4,477.0,728.61,569.86
2018,3,7,10,15,412.5,236.5,1.85,16.75,490.0,719.17,559.64
2018,3,7,10,30,379.0,259.0,2.0,17.1,503.0,686.04,534.55
2018,3,7,10,45,518.5,222.5,2.15,17.45,570.0,801.78,619.79
2018,3,7,11,0,658.0,186.0,2.3,17.8,637.0,901.34,689.1
2018,3,7,11,15,803.0,134.5,2.4,17.95,698.5,967.61,733.01
2018,3,7,11,30,948.0,83.0,2.5,18.1,760.0,1021.56,768.49
2018,3,7,11,45,951.0,83.0,2.55,18.25,769.5,1002.47,754.79
2018,3,7,12,0,954.0,83.0,2.6,18.4,779.0,979.39,739.27
2018,3,7,12,15,955.0,82.5,2.65,18.45,780.5,950.04,719.85
2018,3,7,12,30,956.0,82.0,2.7,18.5,782.0,917.01,697.91
2018,3,7,12,45,955.0,81.0,2.75,18.6,775.0,878.23,671.8
2018,3,7,13,0,954.0,80.0,2.8,18.7,768.0,836.2,643.26
2018,3,7,13,15,950.5,79.5,2.8,18.7,753.5,789.78,611.29
2018,3,7,13,30,947.0,79.0,2.8,18.7,739.0,740.67,576.67
2018,3,7,13,45,942.0,77.5,2.8,18.65,716.5,687.14,536.18
2018,3,7,14,0,937.0,76.0,2.8,18.6,694.0,631.55,492.98
2018,3,7,14,15,926.5,74.5,2.8,18.45,663.0,571.22,445.01
2018,3,7,14,30,916.0,73.0,2.8,18.3,632.0,509.95,394.66
2018,3,7,14,45,902.5,71.0,2.8,18.15,595.0,446.31,340.75
2018,3,7,15,0,889.0,69.0,2.8,18.0,558.0,382.65,285.11
2018,3,7,15,15,871.5,67.5,2.8,18.0,516.5,318.53,227.78
2018,3,7,15,30,854.0,66.0,2.8,18.0,475.0,255.41,171.2
2018,3,7,15,45,768.5,74.5,2.6,17.3,415.5,186.81,115.68
2018,3,7,16,0,683.0,83.0,2.4,16.6,356.0,127.43,73.93
2018,3,7,16,15,516.0,94.5,2.25,16.05,285.5,82.02,56.01
2018,3,7,16,30,349.0,106.0,2.1,15.5,215.0,76.04,61.95
2018,3,7,16,45,287.5,92.5,1.95,14.9,171.5,69.09,55.88
2018,3,7,17,0,226.0,79.0,1.8,14.3,128.0,59.3,47.06
2018,3,7,17,15,171.5,61.5,1.8,14.0,93.0,46.67,35.45
2018,3,7,17,30,117.0,44.0,1.8,13.7,58.0,33.78,23.26
2018,3,7,17,45,88.5,28.5,1.85,13.4,36.0,22.12,7.18
2018,3,7,18,0,60.0,13.0,1.9,13.1,14.0,11.1,0.0
2018,3,7,18,15,30.0,6.5,1.85,13.05,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.9,11.95,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.9,12.2,3.0,0.0,0.0
2018,3,8,6,45,4.5,12.5,0.9,12.5,13.0,13.32,0.0
2018,3,8,7,0,9.0,22.0,0.9,12.8,23.0,26.89,14.61
2018,3,8,7,15,22.0,37.5,0.85,13.05,41.5,53.62,39.78
2018,3,8,7,30,35.0,53.0,0.8,13.3,60.0,80.35,63.67
2018,3,8,7,45,25.5,58.5,0.8,13.5,64.5,76.81,60.97
2018,3,8,8,0,16.0,64.0,0.8,13.7,69.0,73.72,58.23
2018,3,8,8,15,8.0,75.0,0.85,13.95,77.5,70.7,55.31
2018,3,8,8,30,0.0,86.0,0.9,14.2,86.0,73.57,57.25
2018,3,8,8,45,7.0,98.0,0.9,14.45,101.0,90.79,71.86
2018,3,8,9,0,14.0,110.0,0.9,14.7,116.0,108.36,86.54
2018,3,8,9,15,42.5,145.0,0.9,14.9,167.0,183.67,149.25
2018,3,8,9,30,71.0,180.0,0.9,15.1,218.0,250.35,202.97
2018,3,8,9,45,83.0,216.5,0.9,15.3,263.5,303.01,243.57
2018,3,8,10,0,95.0,253.0,0.9,15.5,309.0,355.49,283.16
2018,3,8,10,15,141.5,269.5,0.9,15.75,358.5,440.01,347.18
2018,3,8,10,30,188.0,286.0,0.9,16.0,408.0,502.12,392.75
2018,3,8,10,45,270.5,291.5,0.9,16.25,474.0,608.35,469.88
2018,3,8,11,0,353.0,297.0,0.9,16.5,540.0,689.88,526.88
2018,3,8,11,15,386.0,295.0,0.95,16.75,567.0,710.76,540.62
2018,3,8,11,30,419.0,293.0,1.0,17.0,594.0,747.52,565.5
2018,3,8,11,45,595.5,225.0,1.05,17.25,659.0,835.97,629.29
2018,3,8,12,0,772.0,157.0,1.1,17.5,724.0,908.67,677.66
2018,3,8,12,15,858.0,123.5,1.15,17.6,754.5,917.57,682.96
2018,3,8,12,30,944.0,90.0,1.2,17.7,785.0,915.38,681.97
2018,3,8,12,45,939.5,91.5,1.3,17.8,778.0,876.6,657.64
2018,3,8,13,0,935.0,93.0,1.4,17.9,771.0,834.78,631.3
2018,3,8,13,15,932.0,92.0,1.4,17.8,756.5,788.74,600.92
2018,3,8,13,30,929.0,91.0,1.4,17.7,742.0,740.04,567.5
2018,3,8,13,45,883.5,103.0,1.45,17.65,706.5,674.16,519.46
2018,3,8,14,0,838.0,115.0,1.5,17.6,671.0,612.81,473.36
2018,3,8,14,15,750.0,137.5,1.5,17.4,619.0,536.56,414.85
2018,3,8,14,30,662.0,160.0,1.5,17.2,567.0,466.81,360.11
2018,3,8,14,45,692.0,140.5,1.5,17.05,544.0,417.87,319.27
2018,3,8,15,0,722.0,121.0,1.5,16.9,521.0,364.57,272.97
2018,3,8,15,15,686.5,119.5,1.5,16.9,476.5,303.12,220.19
2018,3,8,15,30,651.0,118.0,1.5,16.9,432.0,245.32,170.47
2018,3,8,15,45,661.5,104.0,1.45,16.5,396.5,188.91,121.93
2018,3,8,16,0,672.0,90.0,1.4,16.1,361.0,131.09,77.47
2018,3,8,16,15,662.0,80.5,1.35,15.55,318.5,74.87,48.15
2018,3,8,16,30,652.0,71.0,1.3,15.0,276.0,54.71,43.21
2018,3,8,16,45,563.5,67.0,1.25,14.45,222.0,52.18,41.03
2018,3,8,17,0,475.0,63.0,1.2,13.9,168.0,49.9,38.88
2018,3,8,17,15,378.5,52.0,1.3,13.45,122.0,41.8,31.31
2018,3,8,17,30,282.0,41.0,1.4,13.0,76.0,31.64,21.62
2018,3,8,17,45,200.5,28.5,1.45,12.55,47.5,22.16,8.51
2018,3,8,18,0,119.0,16.0,1.5,12.1,19.0,13.66,0.0
2018,3,8,18,15,59.5,8.0,1.55,11.9,9.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,9,6,15,24.5,4.0,1.6,9.85,4.0,0.0,0.0
2018,3,9,6,30,49.0,8.0,1.7,10.2,8.0,6.83,0.0
2018,3,9,6,45,136.0,20.0,1.75,10.55,30.5,126.12,0.0
2018,3,9,7,0,223.0,32.0,1.8,10.9,53.0,222.27,167.04
2018,3,9,7,15,218.5,50.0,1.9,11.25,81.0,251.09,206.47
2018,3,9,7,30,214.0,68.0,2.0,11.6,109.0,262.71,220.29
2018,3,9,7,45,222.0,85.0,2.1,11.95,138.5,296.98,250.67
2018,3,9,8,0,230.0,102.0,2.2,12.3,168.0,331.19,279.5
2018,3,9,8,15,212.0,127.0,2.15,12.7,196.5,354.05,296.83
2018,3,9,8,30,194.0,152.0,2.1,13.1,225.0,355.34,296.36
2018,3,9,8,45,185.5,175.0,2.05,13.5,252.5,378.14,312.9
2018,3,9,9,0,177.0,198.0,2.0,13.9,280.0,399.37,327.67
2018,3,9,9,15,156.5,215.5,1.9,14.3,293.0,400.33,325.88
2018,3,9,9,30,136.0,233.0,1.8,14.7,306.0,399.78,323.0
2018,3,9,9,45,101.5,238.0,1.7,15.1,294.5,346.95,279.41
2018,3,9,10,0,67.0,243.0,1.6,15.5,283.0,314.6,251.84
2018,3,9,10,15,164.5,267.0,1.65,15.75,372.5,459.65,366.06
2018,3,9,10,30,262.0,291.0,1.7,16.0,462.0,604.55,473.99
2018,3,9,10,45,369.0,274.5,1.7,16.3,525.5,687.48,534.39
2018,3,9,11,0,476.0,258.0,1.7,16.6,589.0,789.72,606.44
2018,3,9,11,15,434.0,280.0,1.75,16.7,587.5,760.88,583.4
2018,3,9,11,30,392.0,302.0,1.8,16.8,586.0,712.35,548.19
2018,3,9,11,45,311.5,326.0,1.8,16.9,553.5,648.49,500.17
2018,3,9,12,0,231.0,350.0,1.8,17.0,521.0,567.91,439.82
2018,3,9,12,15,249.5,348.5,1.8,17.0,533.5,587.89,454.89
2018,3,9,12,30,268.0,347.0,1.8,17.0,546.0,587.54,454.65
2018,3,9,12,45,286.0,336.5,1.8,17.05,547.0,575.49,446.08
2018,3,9,13,0,304.0,326.0,1.8,17.1,548.0,561.31,435.94
2018,3,9,13,15,375.0,299.5,1.8,17.05,568.0,568.75,442.73
2018,3,9,13,30,446.0,273.0,1.8,17.0,588.0,579.72,451.22
2018,3,9,13,45,500.0,245.5,1.8,16.95,588.0,560.68,437.12
2018,3,9,14,0,554.0,218.0,1.8,16.9,588.0,535.33,417.72
2018,3,9,14,15,477.5,230.0,1.8,16.8,539.0,468.23,365.48
2018,3,9,14,30,401.0,242.0,1.8,16.7,490.0,402.89,314.25
2018,3,9,14,45,318.0,244.5,1.8,16.6,434.0,341.04,265.43
2018,3,9,15,0,235.0,247.0,1.8,16.5,378.0,285.99,222.05
2018,3,9,15,15,215.0,229.0,1.8,16.5,342.0,246.41,189.77
2018,3,9,15,30,195.0,211.0,1.8,16.5,306.0,209.51,159.67
2018,3,9,15,45,273.0,176.0,1.8,16.05,295.0,178.26,130.68
2018,3,9,16,0,351.0,141.0,1.8,15.6,284.0,136.04,94.69
2018,3,9,16,15,333.0,127.5,1.7,15.15,249.0,100.0,74.4
2018,3,9,16,30,315.0,114.0,1.6,14.7,214.0,83.56,68.74
2018,3,9,16,45,253.0,98.5,1.5,14.25,170.0,72.78,59.3
2018,3,9,17,0,191.0,83.0,1.4,13.8,126.0,61.79,49.42
2018,3,9,17,15,154.0,64.5,1.4,13.5,93.5,48.7,37.4
2018,3,9,17,30,117.0,46.0,1.4,13.2,61.0,35.26,24.8
2018,3,9,17,45,90.0,30.0,1.4,12.9,38.5,23.29,10.25
2018,3,9,18,0,63.0,14.0,1.4,12.6,16.0,11.95,0.0
2018,3,9,18,15,31.5,7.0,1.4,12.45,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.85,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,11.0,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.45,11.15,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.3,11.3,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.35,11.5,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.4,11.7,8.0,6.57,0.03
2018,3,10,7,45,0.0,16.0,0.45,11.85,16.0,13.16,5.81
2018,3,10,8,0,0.0,24.0,0.5,12.0,24.0,19.77,11.59
2018,3,10,8,15,0.0,32.5,0.4,12.25,32.5,26.82,17.7
2018,3,10,8,30,0.0,41.0,0.3,12.5,41.0,33.88,23.74
2018,3,10,8,45,0.0,44.0,0.2,12.7,44.0,36.38,25.81
2018,3,10,9,0,0.0,47.0,0.1,12.9,47.0,38.89,27.86
2018,3,10,9,15,0.0,83.5,0.15,13.15,83.5,69.36,53.52
2018,3,10,9,30,0.0,120.0,0.2,13.4,120.0,102.82,81.04
2018,3,10,9,45,2.5,146.5,0.25,13.6,148.0,130.11,103.13
2018,3,10,10,0,5.0,173.0,0.3,13.8,176.0,157.61,125.1
2018,3,10,10,15,2.5,139.5,0.3,13.9,141.0,122.16,95.88
2018,3,10,10,30,0.0,106.0,0.3,14.0,106.0,88.89,68.53
2018,3,10,10,45,0.0,102.0,0.3,14.15,102.0,85.32,65.56
2018,3,10,11,0,0.0,98.0,0.3,14.3,98.0,81.81,62.57
2018,3,10,11,15,0.5,117.0,0.35,14.35,117.5,98.96,76.56
2018,3,10,11,30,1.0,136.0,0.4,14.4,137.0,116.17,90.45
2018,3,10,11,45,2.0,158.5,0.4,14.45,160.0,137.0,107.14
2018,3,10,12,0,3.0,181.0,0.4,14.5,183.0,157.78,123.64
2018,3,10,12,15,6.0,200.0,0.5,14.55,204.5,177.07,139.04
2018,3,10,12,30,9.0,219.0,0.6,14.6,226.0,196.02,154.12
2018,3,10,12,45,6.5,197.5,0.65,14.6,202.5,173.76,136.41
2018,3,10,13,0,4.0,176.0,0.7,14.6,179.0,152.15,119.27
2018,3,10,13,15,2.5,161.5,0.7,14.6,163.5,137.92,107.95
2018,3,10,13,30,1.0,147.0,0.7,14.6,148.0,124.04,96.83
2018,3,10,13,45,2.0,154.5,0.75,14.6,156.0,130.75,102.47
2018,3,10,14,0,3.0,162.0,0.8,14.6,164.0,137.24,107.87
2018,3,10,14,15,1.5,149.0,0.75,14.6,150.0,124.98,98.02
2018,3,10,14,30,0.0,136.0,0.7,14.6,136.0,113.05,88.48
2018,3,10,14,45,0.5,144.5,0.65,14.55,145.0,119.87,94.29
2018,3,10,15,0,1.0,153.0,0.6,14.5,154.0,126.34,99.77
2018,3,10,15,15,2.0,144.5,0.6,14.5,145.5,119.03,93.97
2018,3,10,15,30,3.0,136.0,0.6,14.5,137.0,111.59,88.07
2018,3,10,15,45,30.5,132.0,0.45,14.3,144.5,110.43,86.15
2018,3,10,16,0,58.0,128.0,0.3,14.1,152.0,105.82,81.59
2018,3,10,16,15,69.0,127.0,0.35,13.9,152.0,98.37,77.04
2018,3,10,16,30,80.0,126.0,0.4,13.7,152.0,94.23,78.24
2018,3,10,16,45,48.5,103.0,0.5,13.45,118.0,78.11,64.13
2018,3,10,17,0,17.0,80.0,0.6,13.2,84.0,62.88,50.52
2018,3,10,17,15,10.5,60.0,0.65,13.0,62.5,47.63,36.6
2018,3,10,17,30,4.0,40.0,0.7,12.8,41.0,32.24,22.36
2018,3,10,17,45,2.0,24.5,0.75,12.6,25.0,19.96,8.73
2018,3,10,18,0,0.0,9.0,0.8,12.4,9.0,7.68,0.0
2018,3,10,18,15,0.0,4.5,0.75,12.3,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,11,6,15,38.5,5.0,1.45,8.75,5.5,0.0,0.0
2018,3,11,6,30,77.0,10.0,1.4,9.2,11.0,50.3,0.0
2018,3,11,6,45,169.5,18.5,1.35,9.65,32.5,148.15,0.0
2018,3,11,7,0,262.0,27.0,1.3,10.1,54.0,242.24,190.05
2018,3,11,7,15,264.0,29.5,1.25,10.6,70.0,256.06,212.67
2018,3,11,7,30,266.0,32.0,1.2,11.1,86.0,269.99,227.92
2018,3,11,7,45,133.0,44.5,1.15,11.55,71.5,166.34,140.47
2018,3,11,8,0,0.0,57.0,1.1,12.0,57.0,47.2,35.13
2018,3,11,8,15,0.0,80.5,1.05,12.5,80.5,68.92,53.78
2018,3,11,8,30,0.0,104.0,1.0,13.0,104.0,91.52,72.69
2018,3,11,8,45,0.0,119.5,0.95,13.55,119.5,105.73,84.2
2018,3,11,9,0,0.0,135.0,0.9,14.1,135.0,119.91,95.5
2018,3,11,9,15,6.0,162.0,0.9,14.6,165.5,151.88,121.53
2018,3,11,9,30,12.0,189.0,0.9,15.1,196.0,184.06,147.17
2018,3,11,9,45,28.5,220.0,0.95,15.55,237.0,250.94,200.36
2018,3,11,10,0,45.0,251.0,1.0,16.0,278.0,300.61,238.64
2018,3,11,10,15,154.5,261.0,1.1,16.45,362.0,441.25,348.85
2018,3,11,10,30,264.0,271.0,1.2,16.9,446.0,582.2,453.51
2018,3,11,10,45,367.0,265.0,1.25,17.3,518.0,673.8,519.22
2018,3,11,11,0,470.0,259.0,1.3,17.7,590.0,784.42,595.88
2018,3,11,11,15,534.5,245.0,1.35,18.05,630.0,822.51,621.16
2018,3,11,11,30,599.0,231.0,1.4,18.4,670.0,862.21,647.88
2018,3,11,11,45,624.5,224.5,1.5,18.7,687.0,862.58,648.1
2018,3,11,12,0,650.0,218.0,1.6,19.0,704.0,858.81,645.97
2018,3,11,12,15,706.5,193.5,1.6,19.15,722.5,860.6,647.33
2018,3,11,12,30,763.0,169.0,1.6,19.3,741.0,855.52,643.55
2018,3,11,12,45,810.5,148.0,1.6,19.45,751.0,835.55,629.89
2018,3,11,13,0,858.0,127.0,1.6,19.6,761.0,815.13,616.14
2018,3,11,13,15,845.5,129.0,1.6,19.7,743.5,766.56,582.72
2018,3,11,13,30,833.0,131.0,1.6,19.8,726.0,716.33,546.43
2018,3,11,13,45,869.5,113.0,1.55,19.9,717.0,677.03,517.24
2018,3,11,14,0,906.0,95.0,1.5,20.0,708.0,629.69,481.16
2018,3,11,14,15,874.0,99.5,1.4,20.0,670.0,564.54,430.33
2018,3,11,14,30,842.0,104.0,1.3,20.0,632.0,501.24,379.68
2018,3,11,14,45,832.0,98.5,1.25,20.0,595.0,438.58,328.22
2018,3,11,15,0,822.0,93.0,1.2,20.0,558.0,375.79,275.02
2018,3,11,15,15,814.5,87.5,1.2,20.0,519.5,313.86,221.24
2018,3,11,15,30,807.0,82.0,1.2,20.0,481.0,251.99,167.15
2018,3,11,15,45,781.0,78.0,1.05,19.75,433.5,188.73,114.69
2018,3,11,16,0,755.0,74.0,0.9,19.5,386.0,128.39,71.1
2018,3,11,16,15,715.0,70.5,0.85,19.0,336.5,71.25,44.89
2018,3,11,16,30,675.0,67.0,0.8,18.5,287.0,51.64,39.91
2018,3,11,16,45,598.0,62.0,0.8,18.0,232.5,48.23,37.0
2018,3,11,17,0,521.0,57.0,0.8,17.5,178.0,44.92,34.01
2018,3,11,17,15,405.5,51.0,0.9,17.0,131.0,40.72,30.03
2018,3,11,17,30,290.0,45.0,1.0,16.5,84.0,34.6,24.06
2018,3,11,17,45,178.5,30.5,1.05,15.95,51.0,23.6,11.77
2018,3,11,18,0,67.0,16.0,1.1,15.4,18.0,13.66,0.0
2018,3,11,18,15,33.5,8.0,1.1,15.1,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,12,6,15,23.0,4.5,2.0,11.95,5.0,0.0,0.0
2018,3,12,6,30,46.0,9.0,2.0,12.3,10.0,32.67,0.0
2018,3,12,6,45,169.5,24.0,2.05,12.65,40.5,156.93,25.35
2018,3,12,7,0,293.0,39.0,2.1,13.0,71.0,276.54,217.77
2018,3,12,7,15,399.0,47.5,2.05,13.4,116.0,374.78,308.16
2018,3,12,7,30,505.0,56.0,2.0,13.8,161.0,483.25,399.23
2018,3,12,7,45,570.0,62.5,1.95,14.2,211.0,564.53,463.82
2018,3,12,8,0,635.0,69.0,1.9,14.6,261.0,648.99,527.6
2018,3,12,8,15,677.0,73.0,1.95,15.25,310.5,712.78,573.15
2018,3,12,8,30,719.0,77.0,2.0,15.9,360.0,771.2,613.16
2018,3,12,8,45,749.5,80.0,2.05,16.55,407.0,823.46,647.46
2018,3,12,9,0,780.0,83.0,2.1,17.2,454.0,874.09,679.7
2018,3,12,9,15,800.0,86.0,2.25,17.65,497.0,912.51,704.31
2018,3,12,9,30,820.0,89.0,2.4,18.1,540.0,948.15,726.85
2018,3,12,9,45,763.5,112.0,2.55,18.5,554.5,928.36,711.51
2018,3,12,10,0,707.0,135.0,2.7,18.9,569.0,910.69,698.19
2018,3,12,10,15,549.5,201.5,2.8,19.1,549.5,818.04,632.16
2018,3,12,10,30,392.0,268.0,2.9,19.3,530.0,708.03,549.3
2018,3,12,10,45,407.0,277.0,2.95,19.45,557.5,727.52,563.26
2018,3,12,11,0,422.0,286.0,3.0,19.6,585.0,764.64,588.33
2018,3,12,11,15,475.0,271.5,3.05,19.65,615.5,791.67,608.03
2018,3,12,11,30,528.0,257.0,3.1,19.7,646.0,814.73,624.92
2018,3,12,11,45,433.5,272.0,3.15,19.75,594.0,724.16,558.12
2018,3,12,12,0,339.0,287.0,3.2,19.8,542.0,617.59,479.54
2018,3,12,12,15,187.0,271.0,3.25,19.85,411.5,450.36,352.41
2018,3,12,12,30,35.0,255.0,3.3,19.9,281.0,263.36,205.37
2018,3,12,12,45,17.5,188.5,3.35,19.95,201.5,182.94,142.29
2018,3,12,13,0,0.0,122.0,3.4,20.0,122.0,102.26,77.51
2018,3,12,13,15,7.0,153.5,3.4,19.9,158.5,134.28,103.61
2018,3,12,13,30,14.0,185.0,3.4,19.8,195.0,165.52,128.79
2018,3,12,13,45,15.0,193.5,3.45,19.75,204.0,172.21,134.18
2018,3,12,14,0,16.0,202.0,3.5,19.7,213.0,178.55,139.37
2018,3,12,14,15,8.0,150.5,3.5,19.6,156.0,129.64,100.29
2018,3,12,14,30,0.0,99.0,3.5,19.5,99.0,82.39,62.17
2018,3,12,14,45,2.0,117.0,3.5,19.35,118.0,97.94,75.08
2018,3,12,15,0,4.0,135.0,3.5,19.2,137.0,112.86,87.41
2018,3,12,15,15,4.5,118.5,3.5,19.2,120.5,99.06,76.27
2018,3,12,15,30,5.0,102.0,3.5,19.2,104.0,85.35,65.16
2018,3,12,15,45,2.5,82.0,3.35,18.7,83.0,68.47,51.58
2018,3,12,16,0,0.0,62.0,3.2,18.2,62.0,51.36,37.65
2018,3,12,16,15,0.0,49.5,3.1,17.8,49.5,40.94,29.04
2018,3,12,16,30,0.0,37.0,3.0,17.4,37.0,30.55,21.47
2018,3,12,16,45,0.0,25.0,2.85,17.0,25.0,20.6,12.68
2018,3,12,17,0,0.0,13.0,2.7,16.6,13.0,10.69,3.84
2018,3,12,17,15,0.0,10.0,2.75,16.3,10.0,8.21,1.58
2018,3,12,17,30,0.0,7.0,2.8,16.0,7.0,5.74,0.0
2018,3,12,17,45,0.0,4.5,2.85,15.7,4.5,3.69,0.0
2018,3,12,18,0,0.0,2.0,2.9,15.4,2.0,1.71,0.0
2018,3,12,18,15,0.0,1.0,2.9,15.3,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,3.1,13.75,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,3.1,13.7,2.0,1.71,0.0
2018,3,13,6,45,0.0,4.0,3.1,13.6,4.0,3.28,0.0
2018,3,13,7,0,0.0,6.0,3.1,13.5,6.0,4.92,0.0
2018,3,13,7,15,0.0,8.0,3.05,13.45,8.0,6.56,0.0
2018,3,13,7,30,0.0,10.0,3.0,13.4,10.0,8.21,1.39
2018,3,13,7,45,0.0,11.0,2.95,13.35,11.0,9.04,2.15
2018,3,13,8,0,0.0,12.0,2.9,13.3,12.0,9.87,2.89
2018,3,13,8,15,0.0,15.0,2.9,13.35,15.0,12.35,5.02
2018,3,13,8,30,0.0,18.0,2.9,13.4,18.0,14.84,7.14
2018,3,13,8,45,0.0,22.5,2.95,13.4,22.5,18.57,10.32
2018,3,13,9,0,0.0,27.0,3.0,13.4,27.0,22.31,13.47
2018,3,13,9,15,0.0,43.0,3.05,13.6,43.0,35.6,24.72
2018,3,13,9,30,0.0,59.0,3.1,13.8,59.0,48.93,35.9
2018,3,13,9,45,0.0,77.5,3.15,13.95,77.5,64.4,48.77
2018,3,13,10,0,0.0,96.0,3.2,14.1,96.0,80.07,61.7
2018,3,13,10,15,1.5,107.0,3.3,14.25,108.0,91.34,70.96
2018,3,13,10,30,3.0,118.0,3.4,14.4,120.0,102.61,80.18
2018,3,13,10,45,82.5,209.5,3.45,14.6,268.5,302.34,245.02
2018,3,13,11,0,162.0,301.0,3.5,14.8,417.0,479.37,383.92
2018,3,13,11,15,207.5,323.5,3.55,14.95,475.5,542.85,431.93
2018,3,13,11,30,253.0,346.0,3.6,15.1,534.0,623.29,491.94
2018,3,13,11,45,162.5,321.5,3.65,15.2,443.0,481.02,381.95
2018,3,13,12,0,72.0,297.0,3.7,15.3,352.0,345.97,275.33
2018,3,13,12,15,149.0,313.5,3.7,15.35,427.0,442.97,353.02
2018,3,13,12,30,226.0,330.0,3.7,15.4,502.0,516.25,410.19
2018,3,13,12,45,231.0,341.0,3.75,15.5,515.0,517.93,410.71
2018,3,13,13,0,236.0,352.0,3.8,15.6,528.0,517.83,410.2
2018,3,13,13,15,211.5,346.5,3.75,15.6,502.0,478.68,379.56
2018,3,13,13,30,187.0,341.0,3.7,15.6,476.0,441.19,350.18
2018,3,13,13,45,220.5,324.0,3.65,15.55,478.5,432.43,343.84
2018,3,13,14,0,254.0,307.0,3.6,15.5,481.0,426.99,339.43
2018,3,13,14,15,239.0,293.5,3.55,15.5,451.5,381.38,303.08
2018,3,13,14,30,224.0,280.0,3.5,15.5,422.0,344.09,272.92
2018,3,13,14,45,278.5,256.5,3.45,15.45,423.0,331.94,261.64
2018,3,13,15,0,333.0,233.0,3.4,15.4,424.0,309.38,240.74
2018,3,13,15,15,298.0,220.0,3.4,15.4,381.5,262.49,201.65
2018,3,13,15,30,263.0,207.0,3.4,15.4,339.0,219.94,166.56
2018,3,13,15,45,241.0,190.5,3.15,15.05,302.5,181.49,135.45
2018,3,13,16,0,219.0,174.0,2.9,14.7,266.0,148.54,110.9
2018,3,13,16,15,179.0,154.0,2.65,14.35,223.0,114.46,89.45
2018,3,13,16,30,139.0,134.0,2.4,14.0,180.0,97.27,81.02
2018,3,13,16,45,93.5,111.0,2.1,13.65,139.5,81.76,67.43
2018,3,13,17,0,48.0,88.0,1.8,13.3,99.0,67.31,54.5
2018,3,13,17,15,34.0,67.5,1.7,12.85,74.5,52.36,40.9
2018,3,13,17,30,20.0,47.0,1.6,12.4,50.0,37.15,26.85
2018,3,13,17,45,11.5,30.0,1.45,11.95,31.5,24.08,13.38
2018,3,13,18,0,3.0,13.0,1.3,11.5,13.0,11.1,0.0
2018,3,13,18,15,1.5,6.5,1.3,11.45,6.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,14,6,15,19.0,4.5,1.9,9.35,5.0,0.0,0.0
2018,3,14,6,30,38.0,9.0,2.0,9.9,10.0,28.4,0.0
2018,3,14,6,45,66.5,25.0,2.1,10.45,31.0,87.93,40.8
2018,3,14,7,0,95.0,41.0,2.2,11.0,52.0,134.24,106.45
2018,3,14,7,15,141.0,60.5,2.3,11.15,86.5,194.22,161.3
2018,3,14,7,30,187.0,80.0,2.4,11.3,121.0,257.49,217.24
2018,3,14,7,45,169.0,96.0,2.5,11.45,140.0,268.25,226.89
2018,3,14,8,0,151.0,112.0,2.6,11.6,159.0,260.01,220.09
2018,3,14,8,15,83.0,102.5,2.7,11.65,129.0,188.95,158.74
2018,3,14,8,30,15.0,93.0,2.8,11.7,99.0,93.11,74.99
