Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,45,7.5,68.0,2.85,11.7,71.0,63.34,49.21
2018,3,14,9,0,0.0,43.0,2.9,11.7,43.0,35.58,24.97
2018,3,14,9,15,0.0,44.5,2.9,11.7,44.5,36.85,25.98
2018,3,14,9,30,0.0,46.0,2.9,11.7,46.0,38.11,26.98
2018,3,14,9,45,0.0,52.0,2.95,11.7,52.0,43.13,31.17
2018,3,14,10,0,0.0,58.0,3.0,11.7,58.0,48.15,35.34
2018,3,14,10,15,45.0,146.0,2.95,11.75,176.5,182.15,149.18
2018,3,14,10,30,90.0,234.0,2.9,11.8,295.0,339.78,277.26
2018,3,14,10,45,268.0,254.0,2.9,11.85,444.5,560.05,453.1
2018,3,14,11,0,446.0,274.0,2.9,11.9,594.0,775.5,614.71
2018,3,14,11,15,608.0,218.0,2.85,11.95,665.5,872.65,686.02
2018,3,14,11,30,770.0,162.0,2.8,12.0,737.0,955.85,743.19
2018,3,14,11,45,713.0,172.0,2.8,12.05,709.5,891.84,696.9
2018,3,14,12,0,656.0,182.0,2.8,12.1,682.0,826.94,650.85
2018,3,14,12,15,452.5,249.5,2.75,12.15,594.5,682.16,541.0
2018,3,14,12,30,249.0,317.0,2.7,12.2,507.0,537.71,428.14
2018,3,14,12,45,412.5,271.5,2.7,12.3,583.0,626.75,499.38
2018,3,14,13,0,576.0,226.0,2.7,12.4,659.0,692.62,550.1
2018,3,14,13,15,714.5,172.5,2.7,12.45,699.0,713.41,566.59
2018,3,14,13,30,853.0,119.0,2.7,12.5,739.0,716.68,569.64
2018,3,14,13,45,896.5,99.5,2.7,12.55,733.0,676.03,538.01
2018,3,14,14,0,940.0,80.0,2.7,12.6,727.0,633.56,503.94
2018,3,14,14,15,931.0,78.5,2.7,12.65,696.5,573.45,454.7
2018,3,14,14,30,922.0,77.0,2.7,12.7,666.0,512.24,403.06
2018,3,14,14,45,911.0,75.5,2.75,12.7,629.5,449.38,348.56
2018,3,14,15,0,900.0,74.0,2.8,12.7,593.0,386.2,292.04
2018,3,14,15,15,883.5,72.0,2.8,12.7,550.5,320.96,232.71
2018,3,14,15,30,867.0,70.0,2.8,12.7,508.0,256.64,174.18
2018,3,14,15,45,831.5,70.0,2.85,12.55,458.0,187.58,115.31
2018,3,14,16,0,796.0,70.0,2.9,12.4,408.0,126.42,70.53
2018,3,14,16,15,761.0,66.5,2.85,12.15,357.5,66.79,43.36
2018,3,14,16,30,726.0,63.0,2.8,11.9,307.0,53.26,42.46
2018,3,14,16,45,685.0,57.5,2.75,11.6,257.5,49.27,38.93
2018,3,14,17,0,644.0,52.0,2.7,11.3,208.0,45.23,35.2
2018,3,14,17,15,561.5,46.0,2.7,10.9,158.5,37.14,27.69
2018,3,14,17,30,479.0,40.0,2.7,10.5,109.0,32.81,23.31
2018,3,14,17,45,334.0,31.0,2.65,10.1,69.5,25.77,15.21
2018,3,14,18,0,189.0,22.0,2.6,9.7,30.0,18.86,0.0
2018,3,14,18,15,94.5,11.0,2.6,9.55,15.0,9.39,0.0
2018,3,14,18,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,6,15,54.0,7.0,2.75,8.1,8.5,0.0,0.0
2018,3,15,6,30,108.0,14.0,2.9,8.7,17.0,70.95,0.0
2018,3,15,6,45,106.0,20.0,3.05,9.3,28.0,115.03,66.14
2018,3,15,7,0,104.0,26.0,3.2,9.9,39.0,127.08,102.07
2018,3,15,7,15,77.0,41.5,3.35,10.15,53.5,104.4,85.68
2018,3,15,7,30,50.0,57.0,3.5,10.4,68.0,105.14,86.67
2018,3,15,7,45,30.0,70.0,3.65,10.65,77.0,92.01,75.15
2018,3,15,8,0,10.0,83.0,3.8,10.9,86.0,80.89,64.85
2018,3,15,8,15,5.0,63.0,3.85,11.0,64.5,56.53,43.59
2018,3,15,8,30,0.0,43.0,3.9,11.1,43.0,35.55,25.16
2018,3,15,8,45,0.0,49.0,3.95,11.25,49.0,40.55,29.38
2018,3,15,9,0,0.0,55.0,4.0,11.4,55.0,45.56,33.55
2018,3,15,9,15,5.5,96.5,4.05,11.5,99.5,86.27,68.33
2018,3,15,9,30,11.0,138.0,4.1,11.6,144.0,130.45,105.5
2018,3,15,9,45,20.0,175.0,4.15,11.75,187.0,174.85,142.45
2018,3,15,10,0,29.0,212.0,4.2,11.9,230.0,237.37,193.65
2018,3,15,10,15,23.0,217.0,4.3,12.05,232.0,217.17,176.32
2018,3,15,10,30,17.0,222.0,4.4,12.2,234.0,214.59,173.57
2018,3,15,10,45,61.0,252.5,4.5,12.35,296.5,306.63,249.57
2018,3,15,11,0,105.0,283.0,4.6,12.5,359.0,401.2,325.63
2018,3,15,11,15,73.5,282.0,4.65,12.55,336.0,343.95,278.51
2018,3,15,11,30,42.0,281.0,4.7,12.6,313.0,308.35,248.7
2018,3,15,11,45,26.0,240.5,4.75,12.6,260.5,248.73,200.27
2018,3,15,12,0,10.0,200.0,4.8,12.6,208.0,181.02,144.77
2018,3,15,12,15,15.0,193.5,4.85,12.6,205.0,178.84,143.28
2018,3,15,12,30,20.0,187.0,4.9,12.6,202.0,185.11,148.59
2018,3,15,12,45,41.0,234.0,4.95,12.55,265.0,244.19,197.26
2018,3,15,13,0,62.0,281.0,5.0,12.5,328.0,300.89,243.32
2018,3,15,13,15,106.0,290.0,4.95,12.45,368.5,347.16,281.22
2018,3,15,13,30,150.0,299.0,4.9,12.4,409.0,376.31,305.01
2018,3,15,13,45,101.5,264.0,4.85,12.35,337.5,302.1,244.73
2018,3,15,14,0,53.0,229.0,4.8,12.3,266.0,227.41,183.73
2018,3,15,14,15,79.0,218.5,4.75,12.3,270.5,227.16,183.78
2018,3,15,14,30,105.0,208.0,4.7,12.3,275.0,227.89,184.06
2018,3,15,14,45,73.5,190.5,4.65,12.25,236.0,188.41,151.43
2018,3,15,15,0,42.0,173.0,4.6,12.2,197.0,156.96,125.71
2018,3,15,15,15,43.0,182.5,4.6,12.2,205.5,159.81,127.95
2018,3,15,15,30,44.0,192.0,4.6,12.2,214.0,161.3,129.09
2018,3,15,15,45,46.0,169.5,4.45,12.15,191.0,139.32,110.75
2018,3,15,16,0,48.0,147.0,4.3,12.1,168.0,117.65,93.02
2018,3,15,16,15,61.0,127.0,4.25,11.95,150.0,98.18,78.06
2018,3,15,16,30,74.0,107.0,4.2,11.8,132.0,80.32,66.68
2018,3,15,16,45,44.5,83.0,4.1,11.65,97.5,65.73,53.68
2018,3,15,17,0,15.0,59.0,4.0,11.5,63.0,47.88,37.55
2018,3,15,17,15,9.5,44.5,3.9,11.35,47.0,36.83,27.37
2018,3,15,17,30,4.0,30.0,3.8,11.2,31.0,24.79,16.22
2018,3,15,17,45,2.0,19.0,3.75,11.05,19.5,15.67,7.18
2018,3,15,18,0,0.0,8.0,3.7,10.9,8.0,6.57,0.0
2018,3,15,18,15,0.0,4.0,3.65,10.85,4.0,3.41,0.0
2018,3,15,18,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,6,15,0.0,4.0,2.55,8.8,4.0,0.0,0.0
2018,3,16,6,30,0.0,8.0,2.7,8.9,8.0,6.83,0.0
2018,3,16,6,45,1.5,21.0,2.85,9.05,21.0,18.3,6.82
2018,3,16,7,0,3.0,34.0,3.0,9.2,34.0,31.47,20.9
2018,3,16,7,15,12.5,52.0,3.05,9.25,54.5,56.15,43.07
2018,3,16,7,30,22.0,70.0,3.1,9.3,75.0,89.14,72.4
2018,3,16,7,45,18.0,77.5,3.2,9.35,82.5,91.51,74.64
2018,3,16,8,0,14.0,85.0,3.3,9.4,90.0,86.1,69.88
2018,3,16,8,15,84.0,120.0,3.35,9.45,154.5,211.58,179.59
2018,3,16,8,30,154.0,155.0,3.4,9.5,219.0,318.65,270.49
2018,3,16,8,45,193.0,179.5,3.4,9.6,269.0,386.21,325.71
2018,3,16,9,0,232.0,204.0,3.4,9.7,319.0,475.51,396.81
2018,3,16,9,15,247.0,217.5,3.45,9.85,349.5,507.82,421.09
2018,3,16,9,30,262.0,231.0,3.5,10.0,380.0,539.53,444.88
2018,3,16,9,45,244.0,246.0,3.55,10.1,392.0,538.99,442.43
2018,3,16,10,0,226.0,261.0,3.6,10.2,404.0,536.69,438.87
2018,3,16,10,15,441.0,218.5,3.7,10.35,515.5,726.69,589.54
2018,3,16,10,30,656.0,176.0,3.8,10.5,627.0,904.01,721.37
2018,3,16,10,45,534.0,202.5,3.85,10.65,578.0,793.56,637.24
2018,3,16,11,0,412.0,229.0,3.9,10.8,529.0,692.26,558.32
2018,3,16,11,15,377.5,247.0,4.0,10.95,526.5,667.88,538.68
2018,3,16,11,30,343.0,265.0,4.1,11.1,524.0,621.33,502.2
2018,3,16,11,45,485.5,249.5,4.2,11.25,621.0,748.4,600.77
2018,3,16,12,0,628.0,234.0,4.3,11.4,718.0,852.08,678.79
2018,3,16,12,15,688.0,208.5,4.35,11.45,739.5,856.79,682.73
2018,3,16,12,30,748.0,183.0,4.4,11.5,761.0,854.42,681.51
2018,3,16,12,45,821.0,149.0,4.5,11.6,778.0,842.7,673.53
2018,3,16,13,0,894.0,115.0,4.6,11.7,795.0,821.49,658.65
2018,3,16,13,15,846.0,132.5,4.65,11.7,765.5,767.33,618.42
2018,3,16,13,30,798.0,150.0,4.7,11.7,736.0,706.71,570.85
2018,3,16,13,45,705.0,178.0,4.75,11.75,684.0,630.3,509.7
2018,3,16,14,0,612.0,206.0,4.8,11.8,632.0,557.29,450.45
2018,3,16,14,15,677.0,173.0,4.8,11.75,626.0,523.32,421.99
2018,3,16,14,30,742.0,140.0,4.8,11.7,620.0,480.74,384.79
2018,3,16,14,45,803.0,115.0,4.8,11.65,607.5,437.05,344.43
2018,3,16,15,0,864.0,90.0,4.8,11.6,595.0,383.59,293.9
2018,3,16,15,15,845.5,87.5,4.8,11.6,552.0,318.42,233.94
2018,3,16,15,30,827.0,85.0,4.8,11.6,509.0,254.59,175.41
2018,3,16,15,45,802.0,82.0,4.65,11.3,461.5,190.98,120.3
2018,3,16,16,0,777.0,79.0,4.5,11.0,414.0,130.14,75.22
2018,3,16,16,15,719.5,78.0,4.3,10.8,359.0,68.02,46.15
2018,3,16,16,30,662.0,77.0,4.1,10.6,304.0,58.55,47.43
2018,3,16,16,45,615.0,70.0,3.9,10.35,254.0,54.13,43.51
2018,3,16,17,0,568.0,63.0,3.7,10.1,204.0,49.62,39.36
2018,3,16,17,15,496.0,54.5,3.5,9.8,157.0,43.64,33.71
2018,3,16,17,30,424.0,46.0,3.3,9.5,110.0,37.6,27.75
2018,3,16,17,45,293.5,35.0,3.1,9.2,71.0,29.07,18.6
2018,3,16,18,0,163.0,24.0,2.9,8.9,32.0,18.72,0.0
2018,3,16,18,15,81.5,12.0,2.85,8.8,16.0,10.24,0.0
2018,3,16,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,17,6,15,0.5,5.0,1.35,8.1,5.0,0.0,0.0
2018,3,17,6,30,1.0,10.0,1.3,8.5,10.0,9.08,0.0
2018,3,17,6,45,147.5,28.5,1.3,8.85,48.0,159.28,110.92
2018,3,17,7,0,294.0,47.0,1.3,9.2,86.0,286.26,235.21
2018,3,17,7,15,245.0,59.5,1.35,9.45,102.0,279.4,234.28
2018,3,17,7,30,196.0,72.0,1.4,9.7,118.0,249.73,211.76
2018,3,17,7,45,273.0,90.5,1.45,9.9,171.0,340.8,289.68
2018,3,17,8,0,350.0,109.0,1.5,10.1,224.0,456.69,383.72
2018,3,17,8,15,469.5,109.0,1.5,10.2,290.0,571.29,474.04
2018,3,17,8,30,589.0,109.0,1.5,10.3,356.0,702.55,571.31
2018,3,17,8,45,650.0,109.5,1.5,10.4,411.0,776.57,622.47
2018,3,17,9,0,711.0,110.0,1.5,10.5,466.0,850.62,672.69
2018,3,17,9,15,655.0,116.5,1.5,10.7,467.0,817.36,645.85
2018,3,17,9,30,599.0,123.0,1.5,10.9,468.0,778.98,616.7
2018,3,17,9,45,414.5,131.5,1.5,11.05,377.5,596.0,480.96
2018,3,17,10,0,230.0,140.0,1.5,11.2,287.0,420.53,343.24
2018,3,17,10,15,115.0,118.5,1.55,11.35,192.0,254.38,209.21
2018,3,17,10,30,0.0,97.0,1.6,11.5,97.0,80.94,62.43
2018,3,17,10,45,0.0,87.5,1.6,11.6,87.5,72.9,55.85
2018,3,17,11,0,0.0,78.0,1.6,11.7,78.0,64.97,49.14
2018,3,17,11,15,0.5,83.5,1.65,11.8,84.0,70.1,53.38
2018,3,17,11,30,1.0,89.0,1.7,11.9,90.0,75.2,57.58
2018,3,17,11,45,3.5,121.0,1.75,12.0,124.0,105.14,82.42
2018,3,17,12,0,6.0,153.0,1.8,12.1,158.0,135.26,107.14
2018,3,17,12,15,11.0,196.5,1.85,12.1,205.0,177.81,141.84
2018,3,17,12,30,16.0,240.0,1.9,12.1,252.0,220.11,175.9
2018,3,17,12,45,54.5,275.5,2.0,12.1,317.0,293.89,235.7
2018,3,17,13,0,93.0,311.0,2.1,12.1,382.0,352.5,282.36
2018,3,17,13,15,107.5,292.0,2.2,12.1,372.5,349.13,279.94
2018,3,17,13,30,122.0,273.0,2.3,12.1,363.0,332.49,267.33
2018,3,17,13,45,62.5,190.0,2.35,12.1,236.0,203.78,163.89
2018,3,17,14,0,3.0,107.0,2.4,12.1,109.0,90.95,70.75
2018,3,17,14,15,2.0,93.5,2.4,12.05,95.0,78.94,60.97
2018,3,17,14,30,1.0,80.0,2.4,12.0,81.0,67.02,51.09
2018,3,17,14,45,3.0,103.5,2.4,11.95,105.5,87.26,68.21
2018,3,17,15,0,5.0,127.0,2.4,11.9,130.0,106.71,84.59
2018,3,17,15,15,2.5,92.5,2.4,11.9,94.0,77.56,60.3
2018,3,17,15,30,0.0,58.0,2.4,11.9,58.0,48.07,35.55
2018,3,17,15,45,10.0,68.0,2.25,11.75,72.5,57.94,43.68
2018,3,17,16,0,20.0,78.0,2.1,11.6,87.0,65.66,50.11
2018,3,17,16,15,128.5,80.5,2.0,11.3,126.0,61.14,46.04
2018,3,17,16,30,237.0,83.0,1.9,11.0,165.0,58.45,47.27
2018,3,17,16,45,363.5,75.5,1.8,10.75,178.5,55.33,44.54
2018,3,17,17,0,490.0,68.0,1.7,10.5,192.0,53.0,42.38
2018,3,17,17,15,462.5,57.5,1.7,10.05,153.0,45.86,35.72
2018,3,17,17,30,435.0,47.0,1.7,9.6,114.0,38.41,28.53
2018,3,17,17,45,304.5,35.5,1.7,9.15,73.5,29.44,19.18
2018,3,17,18,0,174.0,24.0,1.7,8.7,33.0,18.73,0.0
2018,3,17,18,15,87.0,12.0,1.7,8.55,16.5,10.24,0.0
2018,3,17,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,6,15,62.0,9.0,1.15,7.25,11.5,0.0,0.0
2018,3,18,6,30,124.0,18.0,1.2,7.5,23.0,83.51,0.0
2018,3,18,6,45,147.0,32.0,1.25,7.8,46.5,165.87,121.16
2018,3,18,7,0,170.0,46.0,1.3,8.1,70.0,187.19,154.65
2018,3,18,7,15,113.5,61.5,1.3,8.5,80.5,158.55,132.93
2018,3,18,7,30,57.0,77.0,1.3,8.9,91.0,123.75,103.13
2018,3,18,7,45,93.0,102.5,1.3,9.25,131.0,198.19,167.7
2018,3,18,8,0,129.0,128.0,1.3,9.6,171.0,261.11,220.71
2018,3,18,8,15,268.5,135.5,1.35,10.15,243.5,409.86,344.22
2018,3,18,8,30,408.0,143.0,1.4,10.7,316.0,572.03,470.95
2018,3,18,8,45,371.0,155.5,1.45,11.25,326.5,562.78,459.67
2018,3,18,9,0,334.0,168.0,1.5,11.8,337.0,526.8,430.06
2018,3,18,9,15,185.0,199.5,1.55,12.15,294.5,402.49,328.68
2018,3,18,9,30,36.0,231.0,1.6,12.5,252.0,270.62,218.52
2018,3,18,9,45,64.0,259.0,1.65,12.85,299.0,328.28,265.07
2018,3,18,10,0,92.0,287.0,1.7,13.2,346.0,385.89,309.74
2018,3,18,10,15,143.0,307.5,1.65,13.45,404.5,479.69,381.45
2018,3,18,10,30,194.0,328.0,1.6,13.7,463.0,550.55,433.82
2018,3,18,10,45,226.0,337.0,1.55,13.9,499.5,587.39,459.9
2018,3,18,11,0,258.0,346.0,1.5,14.1,536.0,643.88,499.62
2018,3,18,11,15,251.0,355.5,1.4,14.15,544.0,638.28,493.31
2018,3,18,11,30,244.0,365.0,1.3,14.2,552.0,611.65,472.91
2018,3,18,11,45,253.5,368.0,1.25,14.25,564.0,631.96,486.73
2018,3,18,12,0,263.0,371.0,1.2,14.3,576.0,630.79,485.03
2018,3,18,12,15,237.0,375.0,1.15,14.2,560.0,580.77,448.24
2018,3,18,12,30,211.0,379.0,1.1,14.1,544.0,548.8,424.44
2018,3,18,12,45,194.5,376.0,1.1,14.0,527.0,518.62,402.33
2018,3,18,13,0,178.0,373.0,1.1,13.9,510.0,489.06,380.49
2018,3,18,13,15,186.0,364.5,1.1,13.8,505.0,473.21,369.21
2018,3,18,13,30,194.0,356.0,1.1,13.7,500.0,456.25,356.81
2018,3,18,13,45,146.0,341.5,1.15,13.65,448.0,397.19,311.91
2018,3,18,14,0,98.0,327.0,1.2,13.6,396.0,337.05,265.87
2018,3,18,14,15,75.5,301.5,1.15,13.5,353.5,294.1,232.69
2018,3,18,14,30,53.0,276.0,1.1,13.4,311.0,254.4,201.72
2018,3,18,14,45,35.5,244.5,1.1,13.3,267.5,215.37,171.15
2018,3,18,15,0,18.0,213.0,1.1,13.2,224.0,179.52,142.94
2018,3,18,15,15,43.0,204.5,1.1,13.2,227.5,175.93,139.58
2018,3,18,15,30,68.0,196.0,1.1,13.2,231.0,169.06,132.99
2018,3,18,15,45,121.0,190.5,1.0,12.85,246.0,162.95,125.81
2018,3,18,16,0,174.0,185.0,0.9,12.5,261.0,150.1,114.43
2018,3,18,16,15,153.0,155.5,0.9,12.25,216.5,113.97,90.25
2018,3,18,16,30,132.0,126.0,0.9,12.0,172.0,92.93,77.63
2018,3,18,16,45,126.5,105.5,0.85,11.75,144.0,79.15,65.58
2018,3,18,17,0,121.0,85.0,0.8,11.5,116.0,64.96,52.89
2018,3,18,17,15,103.5,66.5,0.85,11.35,88.5,51.6,40.68
2018,3,18,17,30,86.0,48.0,0.9,11.2,61.0,37.92,27.98
2018,3,18,17,45,59.0,33.5,0.9,11.05,41.0,26.7,16.93
2018,3,18,18,0,32.0,19.0,0.9,10.9,21.0,15.37,0.0
2018,3,18,18,15,16.0,9.5,0.95,10.8,10.5,8.11,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,6,15,75.0,10.5,2.15,6.5,14.0,8.96,0.0
2018,3,19,6,30,150.0,21.0,2.2,7.2,28.0,128.08,0.0
2018,3,19,6,45,226.5,33.5,2.3,7.85,59.0,215.3,163.89
2018,3,19,7,0,303.0,46.0,2.4,8.5,90.0,289.42,241.25
2018,3,19,7,15,360.0,59.0,2.45,9.1,132.0,359.01,304.06
2018,3,19,7,30,417.0,72.0,2.5,9.7,174.0,433.47,368.03
2018,3,19,7,45,497.0,80.0,2.55,10.25,229.0,530.88,447.45
2018,3,19,8,0,577.0,88.0,2.6,10.8,284.0,627.62,522.26
2018,3,19,8,15,598.5,97.5,2.8,11.35,328.5,678.79,559.97
2018,3,19,8,30,620.0,107.0,3.0,11.9,373.0,728.92,596.15
2018,3,19,8,45,561.5,136.0,3.2,12.45,397.5,716.45,584.43
2018,3,19,9,0,503.0,165.0,3.4,13.0,422.0,707.95,575.8
2018,3,19,9,15,531.5,171.0,3.35,13.3,463.5,751.46,606.4
2018,3,19,9,30,560.0,177.0,3.3,13.6,505.0,793.57,634.75
2018,3,19,9,45,587.0,180.5,3.25,13.95,543.5,838.42,664.52
2018,3,19,10,0,614.0,184.0,3.2,14.3,582.0,872.66,686.2
2018,3,19,10,15,591.0,204.5,3.05,14.55,602.5,870.75,681.55
2018,3,19,10,30,568.0,225.0,2.9,14.8,623.0,858.84,669.56
2018,3,19,10,45,567.5,234.5,2.8,15.05,644.0,862.35,669.55
2018,3,19,11,0,567.0,244.0,2.7,15.3,665.0,862.86,667.37
2018,3,19,11,15,484.5,282.5,2.6,15.6,647.5,809.66,625.25
2018,3,19,11,30,402.0,321.0,2.5,15.9,630.0,737.04,570.13
2018,3,19,11,45,328.5,348.0,2.45,16.15,602.5,681.39,527.35
2018,3,19,12,0,255.0,375.0,2.4,16.4,575.0,626.7,484.88
2018,3,19,12,15,284.5,362.0,2.25,16.65,585.5,625.53,483.93
2018,3,19,12,30,314.0,349.0,2.1,16.9,596.0,621.7,480.56
2018,3,19,12,45,380.5,328.0,2.0,17.1,624.0,637.57,492.45
2018,3,19,13,0,447.0,307.0,1.9,17.3,652.0,659.08,507.55
2018,3,19,13,15,348.5,329.5,1.8,17.4,595.5,570.11,440.26
2018,3,19,13,30,250.0,352.0,1.7,17.5,539.0,499.43,386.27
2018,3,19,13,45,264.5,337.5,1.6,17.65,530.0,475.99,368.65
2018,3,19,14,0,279.0,323.0,1.5,17.8,521.0,450.78,349.03
2018,3,19,14,15,256.5,312.5,1.35,17.55,488.5,407.58,315.67
2018,3,19,14,30,234.0,302.0,1.2,17.3,456.0,363.14,281.16
2018,3,19,14,45,245.0,280.5,1.1,17.05,433.5,333.14,257.14
2018,3,19,15,0,256.0,259.0,1.0,16.8,411.0,298.61,228.87
2018,3,19,15,15,215.0,245.0,1.0,16.8,366.5,253.91,193.56
2018,3,19,15,30,174.0,231.0,1.0,16.8,322.0,215.26,163.5
2018,3,19,15,45,201.0,204.5,0.75,16.45,300.5,184.15,137.26
2018,3,19,16,0,228.0,178.0,0.5,16.1,279.0,147.04,107.99
2018,3,19,16,15,274.5,148.5,0.55,15.8,255.5,107.89,89.08
2018,3,19,16,30,321.0,119.0,0.6,15.5,232.0,86.89,71.26
2018,3,19,16,45,406.5,94.0,0.65,15.15,214.0,68.39,55.24
2018,3,19,17,0,492.0,69.0,0.7,14.8,196.0,53.59,42.18
2018,3,19,17,15,416.0,59.5,0.85,14.35,150.0,47.03,36.19
2018,3,19,17,30,340.0,50.0,1.0,13.9,104.0,38.36,28.08
2018,3,19,17,45,232.5,37.0,1.1,13.4,67.5,28.54,18.43
2018,3,19,18,0,125.0,24.0,1.2,12.9,31.0,18.62,0.0
2018,3,19,18,15,62.5,12.0,1.3,12.7,15.5,10.24,0.0
2018,3,19,18,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,0.9,11.0,3.5,2.99,0.0
2018,3,20,6,30,0.0,7.0,1.1,11.0,7.0,5.75,0.0
2018,3,20,6,45,0.0,14.5,1.3,11.05,14.5,11.93,3.83
2018,3,20,7,0,0.0,22.0,1.5,11.1,22.0,18.12,9.74
2018,3,20,7,15,0.0,30.5,1.75,11.2,30.5,25.16,16.06
2018,3,20,7,30,0.0,39.0,2.0,11.3,39.0,32.21,22.31
2018,3,20,7,45,0.0,40.5,2.2,11.4,40.5,33.45,23.44
2018,3,20,8,0,0.0,42.0,2.4,11.5,42.0,34.7,24.5
2018,3,20,8,15,0.0,37.0,2.45,11.6,37.0,30.56,20.85
2018,3,20,8,30,0.0,32.0,2.5,11.7,32.0,26.43,17.21
2018,3,20,8,45,0.0,35.5,2.55,11.8,35.5,29.35,19.65
2018,3,20,9,0,0.0,39.0,2.6,11.9,39.0,32.27,22.07
2018,3,20,9,15,0.0,75.5,2.75,11.95,75.5,62.7,47.87
2018,3,20,9,30,0.0,112.0,2.9,12.0,112.0,94.64,74.6
2018,3,20,9,45,0.0,114.0,3.0,12.05,114.0,96.23,75.69
2018,3,20,10,0,0.0,116.0,3.1,12.1,116.0,97.87,76.87
2018,3,20,10,15,0.0,114.5,3.2,12.15,114.5,96.41,75.49
2018,3,20,10,30,0.0,113.0,3.3,12.2,113.0,95.02,74.19
2018,3,20,10,45,0.0,111.5,3.4,12.25,111.5,93.66,72.94
2018,3,20,11,0,0.0,110.0,3.5,12.3,110.0,92.33,71.74
2018,3,20,11,15,0.0,115.0,3.6,12.3,115.0,96.68,75.27
2018,3,20,11,30,0.0,120.0,3.7,12.3,120.0,101.0,78.78
2018,3,20,11,45,0.0,124.5,3.8,12.35,124.5,104.85,81.91
2018,3,20,12,0,0.0,129.0,3.9,12.4,129.0,108.68,85.02
2018,3,20,12,15,0.0,111.5,4.0,12.45,111.5,93.49,72.45
2018,3,20,12,30,0.0,94.0,4.1,12.5,94.0,78.51,60.04
2018,3,20,12,45,0.0,83.0,4.2,12.5,83.0,69.24,52.36
2018,3,20,13,0,0.0,72.0,4.3,12.5,72.0,60.01,44.71
2018,3,20,13,15,0.0,64.0,4.1,12.5,64.0,53.31,39.14
2018,3,20,13,30,0.0,56.0,3.9,12.5,56.0,46.61,33.58
2018,3,20,13,45,0.0,55.5,3.65,12.55,55.5,46.17,33.25
2018,3,20,14,0,0.0,55.0,3.4,12.6,55.0,45.73,32.93
2018,3,20,14,15,0.0,56.0,3.3,12.6,56.0,46.54,33.67
2018,3,20,14,30,0.0,57.0,3.2,12.6,57.0,47.35,34.43
2018,3,20,14,45,0.0,59.0,3.05,12.6,59.0,48.99,35.9
2018,3,20,15,0,0.0,61.0,2.9,12.6,61.0,50.63,37.38
2018,3,20,15,15,0.0,62.5,2.9,12.6,62.5,51.86,38.52
2018,3,20,15,30,0.0,64.0,2.9,12.6,64.0,53.08,39.68
2018,3,20,15,45,0.0,57.5,2.8,12.55,57.5,47.64,35.18
2018,3,20,16,0,0.0,51.0,2.7,12.5,51.0,42.21,30.66
2018,3,20,16,15,0.0,51.0,2.7,12.45,51.0,42.2,32.34
2018,3,20,16,30,0.0,51.0,2.7,12.4,51.0,42.19,32.42
2018,3,20,16,45,0.0,46.0,2.65,12.3,46.0,38.02,28.72
2018,3,20,17,0,0.0,41.0,2.6,12.2,41.0,33.87,24.95
2018,3,20,17,15,0.0,32.0,2.75,12.15,32.0,26.4,18.08
2018,3,20,17,30,0.0,23.0,2.9,12.1,23.0,18.95,11.16
2018,3,20,17,45,0.0,15.5,3.0,12.0,15.5,12.75,5.22
2018,3,20,18,0,0.0,8.0,3.1,11.9,8.0,6.57,0.0
2018,3,20,18,15,0.0,4.0,3.1,11.9,4.0,3.41,0.0
2018,3,20,18,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,12.6,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.6,12.8,3.0,2.46,0.0
2018,3,21,6,45,0.0,4.5,1.6,13.0,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.2,6.0,4.92,0.0
2018,3,21,7,15,0.0,9.5,1.65,13.4,9.5,7.8,1.04
2018,3,21,7,30,0.0,13.0,1.7,13.6,13.0,10.69,3.58
2018,3,21,7,45,0.0,15.0,1.75,13.8,15.0,12.34,5.02
2018,3,21,8,0,0.0,17.0,1.8,14.0,17.0,14.0,6.44
2018,3,21,8,15,0.0,18.0,1.85,14.2,18.0,14.84,7.12
2018,3,21,8,30,0.0,19.0,1.9,14.4,19.0,15.67,7.79
2018,3,21,8,45,0.0,25.5,1.9,14.6,25.5,21.06,12.35
2018,3,21,9,0,0.0,32.0,1.9,14.8,32.0,26.47,16.87
2018,3,21,9,15,0.0,47.0,1.95,15.0,47.0,38.94,27.32
2018,3,21,9,30,0.0,62.0,2.0,15.2,62.0,51.46,37.7
2018,3,21,9,45,0.0,78.5,2.1,15.45,78.5,65.27,49.05
2018,3,21,10,0,0.0,95.0,2.2,15.7,95.0,79.16,60.36
2018,3,21,10,15,1.0,118.5,2.4,15.95,119.0,100.99,78.16
2018,3,21,10,30,2.0,142.0,2.6,16.2,143.0,123.01,95.93
2018,3,21,10,45,5.0,179.0,2.8,16.5,182.5,159.58,125.35
2018,3,21,11,0,8.0,216.0,3.0,16.8,222.0,196.4,154.59
2018,3,21,11,15,11.5,238.0,3.1,16.85,247.0,219.57,172.89
2018,3,21,11,30,15.0,260.0,3.2,16.9,272.0,242.45,190.88
2018,3,21,11,45,16.0,268.0,3.35,17.0,280.5,249.46,196.23
2018,3,21,12,0,17.0,276.0,3.5,17.1,289.0,256.26,201.48
2018,3,21,12,15,16.5,272.5,3.45,17.05,285.5,250.94,197.23
2018,3,21,12,30,16.0,269.0,3.4,17.0,282.0,245.68,193.09
2018,3,21,12,45,14.5,259.5,3.4,17.0,271.0,234.28,184.1
2018,3,21,13,0,13.0,250.0,3.4,17.0,260.0,223.14,175.33
2018,3,21,13,15,20.5,267.0,3.45,16.95,282.5,241.92,190.51
2018,3,21,13,30,28.0,284.0,3.5,16.9,305.0,267.15,210.63
2018,3,21,13,45,27.0,269.0,3.5,16.85,289.0,249.15,196.54
2018,3,21,14,0,26.0,254.0,3.5,16.8,273.0,231.61,182.84
2018,3,21,14,15,51.5,269.5,3.55,16.8,304.5,253.78,200.75
2018,3,21,14,30,77.0,285.0,3.6,16.8,336.0,271.91,214.95
2018,3,21,14,45,81.0,271.5,3.6,16.8,322.5,254.29,200.67
2018,3,21,15,0,85.0,258.0,3.6,16.8,309.0,236.22,185.89
2018,3,21,15,15,103.0,246.0,3.6,16.8,303.5,222.65,174.11
2018,3,21,15,30,121.0,234.0,3.6,16.8,298.0,205.06,158.8
2018,3,21,15,45,120.0,206.0,3.65,16.45,264.5,172.22,132.3
2018,3,21,16,0,119.0,178.0,3.7,16.1,231.0,140.38,107.59
2018,3,21,16,15,117.0,150.0,3.7,15.95,197.0,109.59,90.93
2018,3,21,16,30,115.0,122.0,3.7,15.8,163.0,90.51,74.53
2018,3,21,16,45,98.0,95.5,3.7,15.6,126.5,72.72,59.02
2018,3,21,17,0,81.0,69.0,3.7,15.4,90.0,54.16,42.59
2018,3,21,17,15,70.5,54.5,3.7,15.25,70.0,43.38,32.83
2018,3,21,17,30,60.0,40.0,3.7,15.1,50.0,32.34,22.71
2018,3,21,17,45,44.0,28.0,3.75,15.0,34.0,22.89,13.73
2018,3,21,18,0,28.0,16.0,3.8,14.9,18.0,13.29,0.49
2018,3,21,18,15,15.5,9.0,3.85,14.85,10.0,7.68,0.0
2018,3,21,18,30,3.0,2.0,3.9,14.8,2.0,0.0,0.0
2018,3,21,18,45,1.5,1.0,3.95,14.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,6,15,1.0,9.0,3.75,13.65,9.0,8.18,0.0
2018,3,22,6,30,2.0,18.0,3.8,13.7,18.0,16.55,0.0
2018,3,22,6,45,10.0,37.0,3.85,13.75,38.5,43.08,29.26
2018,3,22,7,0,18.0,56.0,3.9,13.8,59.0,75.14,57.92
2018,3,22,7,15,22.5,59.5,3.95,13.8,64.5,75.96,59.74
2018,3,22,7,30,27.0,63.0,4.0,13.8,70.0,80.64,64.38
2018,3,22,7,45,13.5,40.5,4.0,13.85,44.0,45.47,34.01
2018,3,22,8,0,0.0,18.0,4.0,13.9,18.0,14.83,7.12
2018,3,22,8,15,0.0,31.5,4.05,13.9,31.5,26.01,16.7
2018,3,22,8,30,0.0,45.0,4.1,13.9,45.0,37.22,26.22
2018,3,22,8,45,88.5,102.5,4.2,13.85,149.0,192.74,160.75
2018,3,22,9,0,177.0,160.0,4.3,13.8,253.0,364.87,303.27
2018,3,22,9,15,216.5,181.0,4.35,13.65,304.5,430.22,355.39
2018,3,22,9,30,256.0,202.0,4.4,13.5,356.0,495.59,406.99
2018,3,22,9,45,230.5,217.5,4.5,13.35,362.5,488.35,399.57
2018,3,22,10,0,205.0,233.0,4.6,13.2,369.0,479.23,391.01
2018,3,22,10,15,410.5,214.5,4.6,13.15,503.0,689.15,557.64
2018,3,22,10,30,616.0,196.0,4.6,13.1,637.0,883.77,703.78
2018,3,22,10,45,759.0,149.5,4.65,13.0,710.5,962.61,759.15
2018,3,22,11,0,902.0,103.0,4.7,12.9,784.0,1031.92,807.73
2018,3,22,11,15,811.5,145.0,4.75,12.95,767.5,985.83,774.09
2018,3,22,11,30,721.0,187.0,4.8,13.0,751.0,932.06,735.57
2018,3,22,11,45,559.5,263.5,4.85,13.1,704.0,829.49,658.11
2018,3,22,12,0,398.0,340.0,4.9,13.2,657.0,720.3,572.81
2018,3,22,12,15,536.5,279.0,4.95,13.3,706.5,781.11,621.87
2018,3,22,12,30,675.0,218.0,5.0,13.4,756.0,821.59,654.43
2018,3,22,12,45,782.0,167.5,5.05,13.5,785.5,823.96,657.47
2018,3,22,13,0,889.0,117.0,5.1,13.6,815.0,815.12,651.24
2018,3,22,13,15,902.0,109.5,5.2,13.65,805.5,775.55,622.59
2018,3,22,13,30,915.0,102.0,5.3,13.7,796.0,732.15,589.23
2018,3,22,13,45,912.5,99.5,5.35,13.7,774.0,679.76,547.4
2018,3,22,14,0,910.0,97.0,5.4,13.7,752.0,625.23,502.74
2018,3,22,14,15,903.0,95.5,5.45,13.6,722.5,567.28,454.21
2018,3,22,14,30,896.0,94.0,5.5,13.5,693.0,508.11,403.12
2018,3,22,14,45,885.5,92.5,5.55,13.35,657.0,446.52,348.57
2018,3,22,15,0,875.0,91.0,5.6,13.2,621.0,384.62,292.25
2018,3,22,15,15,858.0,88.5,5.6,13.2,578.0,316.7,230.12
2018,3,22,15,30,841.0,86.0,5.6,13.2,535.0,252.42,171.43
2018,3,22,15,45,821.0,83.5,5.6,12.75,489.0,189.15,117.18
2018,3,22,16,0,801.0,81.0,5.6,12.3,443.0,127.99,73.19
2018,3,22,16,15,772.0,77.0,5.5,11.95,393.0,67.9,55.35
2018,3,22,16,30,743.0,73.0,5.4,11.6,343.0,60.92,49.33
2018,3,22,16,45,698.0,68.0,5.3,11.3,290.5,52.82,42.16
2018,3,22,17,0,653.0,63.0,5.2,11.0,238.0,49.73,39.37
2018,3,22,17,15,578.5,56.5,5.05,10.6,186.5,45.24,35.16
2018,3,22,17,30,504.0,50.0,4.9,10.2,135.0,40.81,30.78
2018,3,22,17,45,379.5,40.0,4.7,9.85,91.5,33.19,23.07
2018,3,22,18,0,255.0,30.0,4.5,9.5,48.0,25.61,8.43
2018,3,22,18,15,141.5,18.0,4.4,9.35,26.5,15.36,0.0
2018,3,22,18,30,28.0,6.0,4.3,9.2,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.2,9.05,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,23,6,15,90.0,13.0,1.8,8.4,19.0,56.3,0.0
2018,3,23,6,30,180.0,26.0,1.8,9.1,38.0,158.38,60.42
2018,3,23,6,45,323.0,37.5,1.8,9.75,82.0,278.06,223.37
2018,3,23,7,0,466.0,49.0,1.8,10.4,126.0,403.96,334.93
2018,3,23,7,15,534.0,57.0,1.9,10.7,175.0,485.78,405.7
2018,3,23,7,30,602.0,65.0,2.0,11.0,224.0,572.03,475.67
2018,3,23,7,45,652.5,70.0,2.05,11.35,276.0,644.32,531.22
2018,3,23,8,0,703.0,75.0,2.1,11.7,328.0,718.26,585.71
2018,3,23,8,15,671.0,92.0,2.15,11.95,362.0,736.69,597.32
2018,3,23,8,30,639.0,109.0,2.2,12.2,396.0,749.59,604.89
2018,3,23,8,45,631.0,125.0,2.3,12.4,434.0,778.67,624.69
2018,3,23,9,0,623.0,141.0,2.4,12.6,472.0,804.18,641.51
2018,3,23,9,15,501.5,183.5,2.45,12.8,464.0,736.31,588.99
2018,3,23,9,30,380.0,226.0,2.5,13.0,456.0,647.6,519.35
2018,3,23,9,45,433.5,227.5,2.6,13.2,505.0,727.75,578.86
2018,3,23,10,0,487.0,229.0,2.7,13.4,554.0,784.5,619.49
2018,3,23,10,15,633.5,190.0,2.85,13.55,633.5,898.33,702.27
2018,3,23,10,30,780.0,151.0,3.0,13.7,713.0,992.04,766.3
2018,3,23,10,45,786.5,154.5,3.1,13.85,737.0,995.43,767.13
2018,3,23,11,0,793.0,158.0,3.2,14.0,761.0,994.99,766.33
2018,3,23,11,15,797.5,160.5,3.35,14.1,777.5,987.67,761.48
2018,3,23,11,30,802.0,163.0,3.5,14.2,794.0,976.54,754.12
2018,3,23,11,45,830.5,151.5,3.6,14.3,811.0,970.27,749.9
2018,3,23,12,0,859.0,140.0,3.7,14.4,828.0,959.04,742.28
2018,3,23,12,15,765.0,181.0,3.8,14.35,794.0,892.93,696.41
2018,3,23,12,30,671.0,222.0,3.9,14.3,760.0,821.08,644.57
2018,3,23,12,45,613.5,243.5,3.95,14.3,731.5,762.18,600.6
2018,3,23,13,0,556.0,265.0,4.0,14.3,703.0,701.86,554.94
2018,3,23,13,15,500.0,276.5,4.05,14.25,664.5,639.7,507.52
2018,3,23,13,30,444.0,288.0,4.1,14.2,626.0,580.43,461.62
2018,3,23,13,45,483.0,266.0,4.15,14.15,624.0,556.4,443.37
2018,3,23,14,0,522.0,244.0,4.2,14.1,622.0,527.58,420.49
2018,3,23,14,15,571.5,217.5,4.2,13.95,615.0,495.58,394.13
2018,3,23,14,30,621.0,191.0,4.2,13.8,608.0,460.34,363.73
2018,3,23,14,45,638.5,172.5,4.2,13.7,581.0,409.22,319.44
2018,3,23,15,0,656.0,154.0,4.2,13.6,554.0,355.33,271.44
2018,3,23,15,15,721.5,126.5,4.2,13.6,538.0,305.02,223.46
2018,3,23,15,30,787.0,99.0,4.2,13.6,522.0,250.39,170.97
2018,3,23,15,45,791.5,89.0,4.15,13.25,482.0,188.11,117.1
2018,3,23,16,0,796.0,79.0,4.1,12.9,442.0,124.98,70.77
2018,3,23,16,15,760.0,76.5,3.95,12.65,390.5,66.34,53.78
2018,3,23,16,30,724.0,74.0,3.8,12.4,339.0,61.44,49.63
2018,3,23,16,45,620.5,75.5,3.65,12.15,278.0,57.73,46.43
2018,3,23,17,0,517.0,77.0,3.5,11.9,217.0,59.81,48.29
2018,3,23,17,15,378.5,68.5,3.3,11.5,159.0,51.49,40.67
2018,3,23,17,30,240.0,60.0,3.1,11.1,101.0,45.11,34.53
2018,3,23,17,45,181.5,44.0,2.9,10.7,69.0,33.54,23.41
2018,3,23,18,0,123.0,28.0,2.7,10.3,37.0,21.62,7.54
2018,3,23,18,15,72.5,17.0,2.65,10.15,21.0,14.51,0.0
2018,3,23,18,30,22.0,6.0,2.6,10.0,5.0,0.0,0.0
2018,3,23,18,45,11.0,3.0,2.6,9.85,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,24,5,45,8.5,2.5,1.75,8.15,2.0,0.0,0.0
2018,3,24,6,0,17.0,5.0,1.7,8.2,4.0,0.0,0.0
2018,3,24,6,15,17.0,5.5,1.8,8.65,5.5,13.25,0.0
2018,3,24,6,30,17.0,6.0,1.9,9.1,7.0,19.62,5.15
2018,3,24,6,45,31.5,10.0,1.95,9.55,14.5,35.06,24.26
2018,3,24,7,0,46.0,14.0,2.0,10.0,22.0,50.71,39.12
2018,3,24,7,15,46.5,27.5,2.1,10.15,38.0,62.58,50.07
2018,3,24,7,30,47.0,41.0,2.2,10.3,54.0,79.92,65.45
2018,3,24,7,45,89.5,88.5,2.25,10.5,119.0,172.62,146.07
2018,3,24,8,0,132.0,136.0,2.3,10.7,184.0,269.89,228.05
2018,3,24,8,15,237.5,153.0,2.35,10.9,255.0,402.82,338.32
2018,3,24,8,30,343.0,170.0,2.4,11.1,326.0,524.39,435.37
2018,3,24,8,45,430.0,170.0,2.5,11.3,386.5,634.3,519.76
2018,3,24,9,0,517.0,170.0,2.6,11.5,447.0,726.79,589.0
2018,3,24,9,15,464.5,198.5,2.7,11.65,462.5,717.18,578.06
2018,3,24,9,30,412.0,227.0,2.8,11.8,478.0,702.52,564.24
2018,3,24,9,45,448.0,232.5,2.95,12.0,521.0,747.62,597.45
2018,3,24,10,0,484.0,238.0,3.1,12.2,564.0,791.08,628.68
2018,3,24,10,15,604.5,206.5,3.2,12.3,632.0,885.72,698.71
2018,3,24,10,30,725.0,175.0,3.3,12.4,700.0,971.39,757.9
2018,3,24,10,45,764.0,166.5,3.45,12.5,736.0,994.14,772.87
2018,3,24,11,0,803.0,158.0,3.6,12.6,772.0,1004.6,779.92
2018,3,24,11,15,797.5,164.0,3.7,12.6,784.5,990.72,770.16
2018,3,24,11,30,792.0,170.0,3.8,12.6,797.0,973.24,758.16
2018,3,24,11,45,878.0,133.5,3.95,12.65,835.0,995.79,774.6
2018,3,24,12,0,964.0,97.0,4.1,12.7,873.0,999.58,777.67
