Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,45,783.5,121.5,3.35,22.55,651.5,190.84,113.7
2018,6,21,16,0,755.0,121.0,3.3,22.3,602.0,137.65,80.36
2018,6,21,16,15,742.0,113.0,3.3,22.05,555.5,82.85,65.0
2018,6,21,16,30,729.0,105.0,3.3,21.8,509.0,71.64,55.8
2018,6,21,16,45,736.0,93.5,3.3,21.55,468.5,72.12,56.47
2018,6,21,17,0,743.0,82.0,3.3,21.3,428.0,65.16,50.75
2018,6,21,17,15,726.5,76.5,3.25,20.8,382.5,62.01,48.3
2018,6,21,17,30,710.0,71.0,3.2,20.3,337.0,58.68,45.65
2018,6,21,17,45,666.5,67.0,3.15,19.85,287.5,51.52,39.57
2018,6,21,18,0,623.0,63.0,3.1,19.4,238.0,49.19,37.59
2018,6,21,18,15,556.5,57.0,2.95,18.75,190.0,45.12,33.98
2018,6,21,18,30,490.0,51.0,2.8,18.1,142.0,41.07,30.19
2018,6,21,18,45,388.5,42.5,2.6,17.4,101.5,34.73,24.16
2018,6,21,19,0,287.0,34.0,2.4,16.7,61.0,28.38,16.8
2018,6,21,19,15,170.0,21.5,2.4,16.35,35.0,16.8,0.0
2018,6,21,19,30,53.0,9.0,2.4,16.0,9.0,7.68,0.0
2018,6,21,19,45,26.5,4.5,2.4,15.65,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.65,13.15,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.6,13.5,18.0,34.53,0.0
2018,6,22,5,15,217.5,26.5,1.6,14.05,47.5,98.92,44.73
2018,6,22,5,30,333.0,38.0,1.6,14.6,77.0,167.1,121.62
2018,6,22,5,45,422.5,46.5,1.6,15.2,119.5,231.67,179.36
2018,6,22,6,0,512.0,55.0,1.6,15.8,162.0,305.47,243.09
2018,6,22,6,15,571.5,61.0,1.5,16.35,210.0,370.42,298.34
2018,6,22,6,30,631.0,67.0,1.4,16.9,258.0,440.24,355.23
2018,6,22,6,45,672.5,71.5,1.35,17.5,308.5,502.02,403.62
2018,6,22,7,0,714.0,76.0,1.3,18.1,359.0,563.67,449.88
2018,6,22,7,15,744.5,79.5,1.25,18.85,410.0,620.75,490.43
2018,6,22,7,30,775.0,83.0,1.2,19.6,461.0,678.07,528.7
2018,6,22,7,45,797.5,86.0,1.15,20.4,510.5,728.55,559.85
2018,6,22,8,0,820.0,89.0,1.1,21.2,560.0,777.93,589.27
2018,6,22,8,15,837.5,91.5,1.1,21.95,607.5,821.13,614.4
2018,6,22,8,30,855.0,94.0,1.1,22.7,655.0,853.79,632.07
2018,6,22,8,45,868.5,96.0,1.05,23.4,698.5,888.09,649.98
2018,6,22,9,0,882.0,98.0,1.0,24.1,742.0,919.67,665.71
2018,6,22,9,15,891.0,100.5,1.0,24.7,780.5,944.64,678.13
2018,6,22,9,30,900.0,103.0,1.0,25.3,819.0,966.28,688.46
2018,6,22,9,45,905.5,105.5,1.05,25.9,852.0,981.11,695.48
2018,6,22,10,0,911.0,108.0,1.1,26.5,885.0,992.25,700.37
2018,6,22,10,15,917.0,109.0,1.2,26.9,912.5,998.59,703.85
2018,6,22,10,30,923.0,110.0,1.3,27.3,940.0,1001.14,705.1
2018,6,22,10,45,928.0,110.5,1.35,27.75,961.0,998.39,702.26
2018,6,22,11,0,933.0,111.0,1.4,28.2,982.0,991.81,697.21
2018,6,22,11,15,935.5,112.0,1.55,28.3,996.0,979.53,691.17
2018,6,22,11,30,938.0,113.0,1.7,28.4,1010.0,963.5,682.71
2018,6,22,11,45,939.0,112.5,1.8,28.5,1016.0,941.15,669.55
2018,6,22,12,0,940.0,112.0,1.9,28.6,1022.0,915.39,654.16
2018,6,22,12,15,938.0,113.0,2.05,28.6,1020.0,885.16,636.5
2018,6,22,12,30,936.0,114.0,2.2,28.6,1018.0,851.96,616.59
2018,6,22,12,45,932.0,115.0,2.35,28.6,1009.0,814.39,593.46
2018,6,22,13,0,928.0,116.0,2.5,28.6,1000.0,774.29,567.8
2018,6,22,13,15,925.0,115.5,2.6,28.55,984.5,731.29,537.98
2018,6,22,13,30,922.0,115.0,2.7,28.5,969.0,686.01,505.69
2018,6,22,13,45,888.5,130.0,2.8,28.4,937.0,632.44,466.42
2018,6,22,14,0,855.0,145.0,2.9,28.3,905.0,579.25,426.38
2018,6,22,14,15,793.5,171.0,2.95,28.2,858.5,522.57,382.7
2018,6,22,14,30,732.0,197.0,3.0,28.1,812.0,465.87,338.37
2018,6,22,14,45,729.5,187.0,3.05,27.95,778.5,411.99,294.85
2018,6,22,15,0,727.0,177.0,3.1,27.8,745.0,357.6,249.84
2018,6,22,15,15,726.5,165.5,3.1,27.8,708.5,302.37,203.37
2018,6,22,15,30,726.0,154.0,3.1,27.8,672.0,246.79,157.22
2018,6,22,15,45,723.0,143.0,3.15,27.4,631.5,191.03,114.08
2018,6,22,16,0,720.0,132.0,3.2,27.0,591.0,135.58,78.13
2018,6,22,16,15,719.5,120.0,3.15,26.6,549.0,80.05,61.45
2018,6,22,16,30,719.0,108.0,3.1,26.2,507.0,73.37,56.22
2018,6,22,16,45,717.0,96.5,3.1,25.8,463.0,67.59,51.66
2018,6,22,17,0,715.0,85.0,3.1,25.4,419.0,67.0,51.43
2018,6,22,17,15,697.0,79.5,3.05,24.75,374.0,58.59,44.59
2018,6,22,17,30,679.0,74.0,3.0,24.1,329.0,55.66,42.34
2018,6,22,17,45,633.5,70.5,2.95,23.45,280.5,53.81,40.93
2018,6,22,18,0,588.0,67.0,2.9,22.8,232.0,52.01,39.47
2018,6,22,18,15,520.5,60.0,2.8,22.0,185.0,47.3,35.38
2018,6,22,18,30,453.0,53.0,2.7,21.2,138.0,42.55,31.05
2018,6,22,18,45,352.0,43.5,2.6,20.35,98.0,35.44,24.45
2018,6,22,19,0,251.0,34.0,2.5,19.5,58.0,26.4,15.07
2018,6,22,19,15,147.0,21.0,2.5,19.1,33.0,16.38,0.0
2018,6,22,19,30,43.0,8.0,2.5,18.7,8.0,6.83,0.0
2018,6,22,19,45,21.5,4.0,2.5,18.25,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,4,45,55.5,7.5,1.75,16.3,9.0,0.0,0.0
2018,6,23,5,0,111.0,15.0,1.7,16.6,18.0,36.35,0.0
2018,6,23,5,15,230.5,26.0,1.75,17.2,47.5,101.64,43.96
2018,6,23,5,30,350.0,37.0,1.8,17.8,77.0,171.49,123.06
2018,6,23,5,45,440.0,44.0,1.85,18.4,119.0,235.53,180.08
2018,6,23,6,0,530.0,51.0,1.9,19.0,161.0,308.68,242.9
2018,6,23,6,15,588.5,56.0,1.85,19.5,209.0,372.7,297.31
2018,6,23,6,30,647.0,61.0,1.8,20.0,257.0,441.5,353.45
2018,6,23,6,45,688.0,64.5,1.8,20.5,307.0,500.62,400.2
2018,6,23,7,0,729.0,68.0,1.8,21.0,357.0,563.83,448.14
2018,6,23,7,15,758.5,71.0,1.8,21.75,407.5,620.15,488.64
2018,6,23,7,30,788.0,74.0,1.8,22.5,458.0,676.64,526.63
2018,6,23,7,45,810.0,76.5,1.8,23.2,507.5,726.59,558.46
2018,6,23,8,0,832.0,79.0,1.8,23.9,557.0,768.26,583.75
2018,6,23,8,15,849.0,81.0,1.85,24.6,604.0,810.47,609.37
2018,6,23,8,30,866.0,83.0,1.9,25.3,651.0,850.65,633.14
2018,6,23,8,45,879.0,84.5,1.9,26.0,694.0,884.39,651.78
2018,6,23,9,0,892.0,86.0,1.9,26.7,737.0,915.37,668.4
2018,6,23,9,15,901.5,88.0,1.9,27.35,776.0,940.66,681.29
2018,6,23,9,30,911.0,90.0,1.9,28.0,815.0,962.64,692.02
2018,6,23,9,45,917.5,92.0,1.9,28.65,848.0,978.27,698.72
2018,6,23,10,0,924.0,94.0,1.9,29.3,881.0,990.21,703.19
2018,6,23,10,15,930.0,94.5,1.9,29.75,908.5,996.35,704.7
2018,6,23,10,30,936.0,95.0,1.9,30.2,936.0,998.68,704.01
2018,6,23,10,45,940.5,96.0,1.95,30.65,957.5,996.21,701.1
2018,6,23,11,0,945.0,97.0,2.0,31.1,979.0,989.84,695.93
2018,6,23,11,15,948.0,97.0,2.05,31.3,993.0,977.24,687.71
2018,6,23,11,30,951.0,97.0,2.1,31.5,1007.0,960.87,677.26
2018,6,23,11,45,952.5,98.0,2.15,31.7,1014.5,940.4,664.31
2018,6,23,12,0,954.0,99.0,2.2,31.9,1022.0,916.38,649.15
2018,6,23,12,15,954.0,99.0,2.25,31.95,1021.5,886.82,630.83
2018,6,23,12,30,954.0,99.0,2.3,32.0,1021.0,854.12,610.42
2018,6,23,12,45,951.5,100.0,2.4,32.0,1013.0,817.34,587.68
2018,6,23,13,0,949.0,101.0,2.5,32.0,1005.0,777.83,562.85
2018,6,23,13,15,947.5,100.0,2.5,32.0,990.5,734.78,532.79
2018,6,23,13,30,946.0,99.0,2.5,32.0,976.0,689.27,500.28
2018,6,23,13,45,912.0,115.0,2.55,31.95,944.0,635.61,461.3
2018,6,23,14,0,878.0,131.0,2.6,31.9,912.0,582.23,421.56
2018,6,23,14,15,815.0,158.5,2.6,31.8,865.0,524.25,377.57
2018,6,23,14,30,752.0,186.0,2.6,31.7,818.0,467.11,333.55
2018,6,23,14,45,723.0,189.0,2.65,31.55,776.5,411.67,289.97
2018,6,23,15,0,694.0,192.0,2.7,31.4,735.0,358.37,247.22
2018,6,23,15,15,707.5,173.5,2.7,31.4,702.5,303.66,201.77
2018,6,23,15,30,721.0,155.0,2.7,31.4,670.0,247.15,155.27
2018,6,23,15,45,719.5,143.5,2.65,31.0,630.0,191.55,112.8
2018,6,23,16,0,718.0,132.0,2.6,30.6,590.0,136.1,77.19
2018,6,23,16,15,724.0,118.5,2.55,30.2,550.0,79.88,60.35
2018,6,23,16,30,730.0,105.0,2.5,29.8,510.0,78.56,59.62
2018,6,23,16,45,729.0,93.5,2.45,29.4,466.0,71.97,54.48
2018,6,23,17,0,728.0,82.0,2.4,29.0,422.0,64.92,48.9
2018,6,23,17,15,707.0,77.0,2.3,28.05,376.0,62.12,46.92
2018,6,23,17,30,686.0,72.0,2.2,27.1,330.0,54.29,40.62
2018,6,23,17,45,628.5,70.0,2.1,26.2,279.5,53.37,40.07
2018,6,23,18,0,571.0,68.0,2.0,25.3,229.0,52.64,39.59
2018,6,23,18,15,497.5,62.0,1.95,24.3,182.0,48.76,36.28
2018,6,23,18,30,424.0,56.0,1.9,23.3,135.0,44.94,32.81
2018,6,23,18,45,318.0,45.0,1.8,22.3,94.5,34.68,23.61
2018,6,23,19,0,212.0,34.0,1.7,21.3,54.0,26.29,14.91
2018,6,23,19,15,124.5,21.0,1.7,20.8,31.0,16.35,0.0
2018,6,23,19,30,37.0,8.0,1.7,20.3,8.0,6.83,0.0
2018,6,23,19,45,18.5,4.0,1.75,19.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,4,45,27.0,6.0,2.4,15.15,6.5,0.0,0.0
2018,6,24,5,0,54.0,12.0,2.5,15.3,13.0,21.66,0.0
2018,6,24,5,15,124.0,26.0,2.55,15.6,37.5,72.28,29.62
2018,6,24,5,30,194.0,40.0,2.6,15.9,62.0,122.17,88.3
2018,6,24,5,45,263.0,55.0,2.65,16.25,100.5,176.42,136.6
2018,6,24,6,0,332.0,70.0,2.7,16.6,139.0,238.24,190.39
2018,6,24,6,15,387.5,82.0,2.7,17.05,183.5,297.09,241.07
2018,6,24,6,30,443.0,94.0,2.7,17.5,228.0,361.07,294.59
2018,6,24,6,45,487.5,103.5,2.75,17.95,275.5,420.33,342.86
2018,6,24,7,0,532.0,113.0,2.8,18.4,323.0,482.65,392.03
2018,6,24,7,15,566.5,120.5,2.8,18.85,371.5,545.71,439.89
2018,6,24,7,30,601.0,128.0,2.8,19.3,420.0,603.58,482.5
2018,6,24,7,45,629.0,133.5,2.85,19.7,468.0,654.98,519.43
2018,6,24,8,0,657.0,139.0,2.9,20.1,516.0,706.09,555.29
2018,6,24,8,15,679.5,143.5,2.95,20.4,562.0,750.89,585.38
2018,6,24,8,30,702.0,148.0,3.0,20.7,608.0,794.36,614.0
2018,6,24,8,45,720.0,151.5,3.05,21.05,650.5,831.09,637.39
2018,6,24,9,0,738.0,155.0,3.1,21.4,693.0,865.66,659.09
2018,6,24,9,15,763.0,153.0,3.2,21.55,735.0,892.11,675.89
2018,6,24,9,30,788.0,151.0,3.3,21.7,777.0,922.54,695.46
2018,6,24,9,45,821.0,141.5,3.35,21.9,818.0,949.96,712.41
2018,6,24,10,0,854.0,132.0,3.4,22.1,859.0,962.0,719.01
2018,6,24,10,15,861.5,133.0,3.4,22.2,886.5,969.41,722.66
2018,6,24,10,30,869.0,134.0,3.4,22.3,914.0,973.21,724.04
2018,6,24,10,45,875.5,134.0,3.4,22.4,935.5,971.45,721.85
2018,6,24,11,0,882.0,134.0,3.4,22.5,957.0,966.03,717.38
2018,6,24,11,15,885.0,135.0,3.4,22.5,971.0,954.58,709.3
2018,6,24,11,30,888.0,136.0,3.4,22.5,985.0,939.54,698.96
2018,6,24,11,45,889.0,137.5,3.4,22.5,992.5,919.68,685.47
2018,6,24,12,0,890.0,139.0,3.4,22.5,1000.0,896.51,669.82
2018,6,24,12,15,893.0,136.5,3.4,22.5,1000.0,868.59,650.96
2018,6,24,12,30,896.0,134.0,3.4,22.5,1000.0,837.67,630.03
2018,6,24,12,45,898.5,132.0,3.35,22.5,994.0,803.85,606.78
2018,6,24,13,0,901.0,130.0,3.3,22.5,988.0,767.2,580.67
2018,6,24,13,15,896.5,129.5,3.3,22.5,972.0,724.19,548.98
2018,6,24,13,30,892.0,129.0,3.3,22.5,956.0,679.11,515.12
2018,6,24,13,45,885.0,129.5,3.3,22.45,933.5,631.42,478.58
2018,6,24,14,0,878.0,130.0,3.3,22.4,911.0,582.23,439.94
2018,6,24,14,15,870.0,128.5,3.3,22.3,881.5,529.83,397.9
2018,6,24,14,30,862.0,127.0,3.3,22.2,852.0,476.52,353.92
2018,6,24,14,45,850.0,127.0,3.3,22.1,817.0,422.05,307.86
2018,6,24,15,0,838.0,127.0,3.3,22.0,782.0,363.16,257.49
2018,6,24,15,15,826.0,124.5,3.3,22.0,742.5,306.16,208.01
2018,6,24,15,30,814.0,122.0,3.3,22.0,703.0,249.78,159.86
2018,6,24,15,45,795.0,120.0,3.4,21.55,658.0,193.61,115.76
2018,6,24,16,0,776.0,118.0,3.5,21.1,613.0,139.37,80.84
2018,6,24,16,15,753.0,114.5,3.5,20.8,565.0,86.18,68.15
2018,6,24,16,30,730.0,111.0,3.5,20.5,517.0,75.42,59.32
2018,6,24,16,45,701.0,107.0,3.55,20.15,467.0,74.25,58.62
2018,6,24,17,0,672.0,103.0,3.6,19.8,417.0,73.01,57.84
2018,6,24,17,15,636.0,97.0,3.55,19.35,367.0,70.19,55.69
2018,6,24,17,30,600.0,91.0,3.5,18.9,317.0,67.25,53.38
2018,6,24,17,45,551.5,84.5,3.45,18.45,268.5,63.69,50.46
2018,6,24,18,0,503.0,78.0,3.4,18.0,220.0,60.05,47.34
2018,6,24,18,15,411.0,68.0,3.25,17.55,169.0,51.22,39.5
2018,6,24,18,30,319.0,58.0,3.1,17.1,118.0,43.9,32.8
2018,6,24,18,45,248.0,45.0,3.0,16.65,83.5,34.38,23.98
2018,6,24,19,0,177.0,32.0,2.9,16.2,49.0,24.67,14.04
2018,6,24,19,15,105.5,20.0,2.85,15.95,28.5,15.55,0.0
2018,6,24,19,30,34.0,8.0,2.8,15.7,8.0,6.83,0.0
2018,6,24,19,45,17.0,4.0,2.7,15.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,4,45,36.5,7.0,3.05,13.75,8.0,0.0,0.0
2018,6,25,5,0,73.0,14.0,3.1,13.9,16.0,27.33,0.0
2018,6,25,5,15,142.0,25.0,3.1,14.2,38.0,75.67,29.88
2018,6,25,5,30,211.0,36.0,3.1,14.5,60.0,122.73,88.77
2018,6,25,5,45,223.5,44.5,3.15,14.8,81.0,148.63,115.2
2018,6,25,6,0,236.0,53.0,3.2,15.1,102.0,176.02,141.2
2018,6,25,6,15,118.0,67.5,3.15,15.4,92.0,136.11,110.03
2018,6,25,6,30,0.0,82.0,3.1,15.7,82.0,70.35,54.26
2018,6,25,6,45,2.0,100.0,3.0,16.0,101.0,87.63,68.81
2018,6,25,7,0,4.0,118.0,2.9,16.3,120.0,105.07,83.2
2018,6,25,7,15,4.0,133.5,2.85,16.65,135.5,118.86,94.28
2018,6,25,7,30,4.0,149.0,2.8,17.0,151.0,132.64,105.18
2018,6,25,7,45,4.0,160.5,2.7,17.35,162.5,142.58,112.79
2018,6,25,8,0,4.0,172.0,2.6,17.7,174.0,152.57,120.34
2018,6,25,8,15,9.5,195.0,2.6,18.05,201.0,178.02,140.48
2018,6,25,8,30,15.0,218.0,2.6,18.4,228.0,203.75,160.55
2018,6,25,8,45,22.0,248.5,2.6,18.75,264.0,238.15,187.22
2018,6,25,9,0,29.0,279.0,2.6,19.1,300.0,289.35,226.47
2018,6,25,9,15,48.5,311.5,2.65,19.4,349.0,339.17,264.48
2018,6,25,9,30,68.0,344.0,2.7,19.7,398.0,389.13,301.94
2018,6,25,9,45,162.0,365.0,2.75,20.05,501.0,516.08,398.1
2018,6,25,10,0,256.0,386.0,2.8,20.4,604.0,642.86,490.23
2018,6,25,10,15,452.5,314.0,2.8,20.6,714.5,773.17,585.69
2018,6,25,10,30,649.0,242.0,2.8,20.8,825.0,890.95,669.25
2018,6,25,10,45,780.5,176.5,2.85,21.05,893.5,935.83,698.33
2018,6,25,11,0,912.0,111.0,2.9,21.3,962.0,973.03,721.9
2018,6,25,11,15,915.5,111.0,2.95,21.45,976.0,961.19,713.22
2018,6,25,11,30,919.0,111.0,3.0,21.6,990.0,945.69,702.62
2018,6,25,11,45,921.5,110.5,3.05,21.75,997.0,925.25,688.79
2018,6,25,12,0,924.0,110.0,3.1,21.9,1004.0,901.4,672.72
2018,6,25,12,15,925.0,109.0,3.15,21.95,1003.5,872.57,653.52
2018,6,25,12,30,926.0,108.0,3.2,22.0,1003.0,840.67,632.17
2018,6,25,12,45,927.5,106.0,3.3,22.05,996.0,805.36,608.61
2018,6,25,13,0,929.0,104.0,3.4,22.1,989.0,767.18,582.79
2018,6,25,13,15,927.0,103.5,3.45,22.05,974.5,725.05,551.89
2018,6,25,13,30,925.0,103.0,3.5,22.0,960.0,680.56,518.5
2018,6,25,13,45,922.0,102.0,3.55,22.0,939.0,632.86,481.76
2018,6,25,14,0,919.0,101.0,3.6,22.0,918.0,583.23,442.51
2018,6,25,14,15,913.5,99.0,3.65,21.85,889.5,529.89,399.53
2018,6,25,14,30,908.0,97.0,3.7,21.7,861.0,475.3,354.22
2018,6,25,14,45,901.5,95.5,3.75,21.6,827.5,419.71,306.66
2018,6,25,15,0,895.0,94.0,3.8,21.5,794.0,363.43,257.42
2018,6,25,15,15,884.5,92.0,3.8,21.5,754.5,305.28,206.23
2018,6,25,15,30,874.0,90.0,3.8,21.5,715.0,247.4,156.17
2018,6,25,15,45,862.0,88.5,3.9,21.0,672.5,190.14,110.48
2018,6,25,16,0,850.0,87.0,4.0,20.5,630.0,133.75,73.83
2018,6,25,16,15,834.0,84.0,4.0,20.15,583.0,77.4,60.87
2018,6,25,16,30,818.0,81.0,4.0,19.8,536.0,63.28,49.08
2018,6,25,16,45,796.0,79.0,4.05,19.45,487.5,62.56,48.72
2018,6,25,17,0,774.0,77.0,4.1,19.1,439.0,61.84,48.33
2018,6,25,17,15,743.0,73.0,4.1,18.6,388.0,59.49,46.54
2018,6,25,17,30,712.0,69.0,4.1,18.1,337.0,57.07,44.65
2018,6,25,17,45,668.5,65.0,4.1,17.6,287.5,50.02,38.62
2018,6,25,18,0,625.0,61.0,4.1,17.1,238.0,47.61,36.56
2018,6,25,18,15,561.5,55.0,4.05,16.65,190.5,43.5,32.86
2018,6,25,18,30,498.0,49.0,4.0,16.2,143.0,39.38,28.97
2018,6,25,18,45,400.0,41.5,3.9,15.75,103.0,33.84,23.6
2018,6,25,19,0,302.0,34.0,3.8,15.3,63.0,28.35,17.07
2018,6,25,19,15,180.5,21.5,3.75,15.05,36.5,18.1,0.0
2018,6,25,19,30,59.0,9.0,3.7,14.8,10.0,7.68,0.0
2018,6,25,19,45,29.5,4.5,3.65,14.5,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,4,45,32.0,7.0,2.55,12.2,8.0,0.0,0.0
2018,6,26,5,0,64.0,14.0,2.6,12.4,16.0,25.39,0.0
2018,6,26,5,15,156.5,28.0,2.65,12.8,43.0,82.86,31.72
2018,6,26,5,30,249.0,42.0,2.7,13.2,70.0,142.31,103.76
2018,6,26,5,45,330.5,53.0,2.7,13.6,109.5,199.66,155.88
2018,6,26,6,0,412.0,64.0,2.7,14.0,149.0,266.09,214.35
2018,6,26,6,15,474.5,73.0,2.65,14.45,196.0,333.64,272.82
2018,6,26,6,30,537.0,82.0,2.6,14.9,243.0,403.76,331.71
2018,6,26,6,45,585.5,89.0,2.55,15.35,294.0,468.38,384.28
2018,6,26,7,0,634.0,96.0,2.5,15.8,345.0,535.98,437.26
2018,6,26,7,15,668.5,100.5,2.45,16.2,395.5,593.75,480.9
2018,6,26,7,30,703.0,105.0,2.4,16.6,446.0,652.28,523.67
2018,6,26,7,45,730.5,108.5,2.4,17.05,495.5,704.7,560.08
2018,6,26,8,0,758.0,112.0,2.4,17.5,545.0,752.73,591.85
2018,6,26,8,15,779.0,114.5,2.4,17.85,592.5,797.22,620.7
2018,6,26,8,30,800.0,117.0,2.4,18.2,640.0,839.98,647.85
2018,6,26,8,45,818.0,119.0,2.4,18.6,684.5,877.51,670.83
2018,6,26,9,0,836.0,121.0,2.4,19.0,729.0,912.58,691.87
2018,6,26,9,15,850.0,121.5,2.45,19.4,768.5,939.58,707.73
2018,6,26,9,30,864.0,122.0,2.5,19.8,808.0,952.29,714.03
2018,6,26,9,45,876.5,122.0,2.5,20.15,843.0,970.8,724.07
2018,6,26,10,0,889.0,122.0,2.5,20.5,878.0,985.9,731.82
2018,6,26,10,15,896.0,122.0,2.55,20.75,905.0,992.16,734.62
2018,6,26,10,30,903.0,122.0,2.6,21.0,932.0,994.73,735.18
2018,6,26,10,45,909.5,121.5,2.7,21.25,953.5,992.59,733.27
2018,6,26,11,0,916.0,121.0,2.8,21.5,975.0,986.67,729.0
2018,6,26,11,15,920.5,121.0,2.85,21.55,990.0,975.56,721.54
2018,6,26,11,30,925.0,121.0,2.9,21.6,1005.0,960.73,711.73
2018,6,26,11,45,929.0,119.5,3.0,21.7,1012.5,940.48,698.64
2018,6,26,12,0,933.0,118.0,3.1,21.8,1020.0,916.74,683.21
2018,6,26,12,15,936.5,115.5,3.15,21.8,1020.5,888.35,664.51
2018,6,26,12,30,940.0,113.0,3.2,21.8,1021.0,856.75,643.58
2018,6,26,12,45,945.5,108.0,3.25,21.8,1015.0,821.47,619.98
2018,6,26,13,0,951.0,103.0,3.3,21.8,1009.0,783.02,594.01
2018,6,26,13,15,949.0,102.0,3.35,21.75,994.0,739.61,562.42
2018,6,26,13,30,947.0,101.0,3.4,21.7,979.0,693.76,528.19
2018,6,26,13,45,930.0,107.5,3.5,21.65,952.5,642.68,489.21
2018,6,26,14,0,913.0,114.0,3.6,21.6,926.0,590.75,448.5
2018,6,26,14,15,879.0,126.5,3.65,21.45,888.0,534.31,403.33
2018,6,26,14,30,845.0,139.0,3.7,21.3,850.0,477.48,356.8
2018,6,26,14,45,842.5,133.0,3.7,21.15,817.0,421.85,309.67
2018,6,26,15,0,840.0,127.0,3.7,21.0,784.0,365.36,260.68
2018,6,26,15,15,827.5,123.0,3.7,21.0,743.0,307.01,209.85
2018,6,26,15,30,815.0,119.0,3.7,21.0,702.0,249.35,160.38
2018,6,26,15,45,813.0,110.5,3.75,20.5,661.0,190.99,113.41
2018,6,26,16,0,811.0,102.0,3.8,20.0,620.0,132.62,74.18
2018,6,26,16,15,815.0,91.0,3.85,19.7,578.0,72.91,57.14
2018,6,26,16,30,819.0,80.0,3.9,19.4,536.0,62.61,48.59
2018,6,26,16,45,808.0,75.5,3.9,19.05,490.0,60.28,46.82
2018,6,26,17,0,797.0,71.0,3.9,18.7,444.0,57.78,44.88
2018,6,26,17,15,771.0,68.0,3.85,18.3,395.0,56.05,43.6
2018,6,26,17,30,745.0,65.0,3.8,17.9,346.0,54.29,42.25
2018,6,26,17,45,702.5,61.0,3.8,17.45,295.0,51.54,39.98
2018,6,26,18,0,660.0,57.0,3.8,17.0,244.0,48.79,37.61
2018,6,26,18,15,597.5,52.0,3.75,16.55,196.0,41.35,30.98
2018,6,26,18,30,535.0,47.0,3.7,16.1,148.0,37.91,27.7
2018,6,26,18,45,435.5,40.0,3.6,15.65,106.5,32.67,22.62
2018,6,26,19,0,336.0,33.0,3.5,15.2,65.0,27.52,16.44
2018,6,26,19,15,203.0,21.0,3.45,14.9,37.5,17.66,0.0
2018,6,26,19,30,70.0,9.0,3.4,14.6,10.0,7.68,0.0
2018,6,26,19,45,35.0,4.5,3.35,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,4,45,35.5,7.5,3.1,12.75,8.5,0.0,0.0
2018,6,27,5,0,71.0,15.0,3.2,12.9,17.0,27.66,0.0
2018,6,27,5,15,160.0,26.5,3.25,13.3,41.5,81.76,29.11
2018,6,27,5,30,249.0,38.0,3.3,13.7,66.0,137.42,99.54
2018,6,27,5,45,173.0,35.5,3.35,14.05,59.5,117.72,90.58
2018,6,27,6,0,97.0,33.0,3.4,14.4,53.0,81.02,62.83
2018,6,27,6,15,48.5,37.0,3.4,14.75,47.0,60.44,46.29
2018,6,27,6,30,0.0,41.0,3.4,15.1,41.0,33.87,23.38
2018,6,27,6,45,0.0,49.0,3.35,15.5,49.0,40.52,29.02
2018,6,27,7,0,0.0,57.0,3.3,15.9,57.0,47.19,34.55
2018,6,27,7,15,0.0,73.5,3.3,16.25,73.5,60.97,46.01
2018,6,27,7,30,0.0,90.0,3.3,16.6,90.0,75.08,57.58
2018,6,27,7,45,0.0,108.5,3.3,16.95,108.5,91.36,70.8
2018,6,27,8,0,0.0,127.0,3.3,17.3,127.0,107.72,83.92
2018,6,27,8,15,5.0,161.5,3.3,17.65,165.0,142.95,112.43
2018,6,27,8,30,10.0,196.0,3.3,18.0,203.0,178.75,140.91
2018,6,27,8,45,15.0,226.0,3.3,18.3,237.0,210.67,165.92
2018,6,27,9,0,20.0,256.0,3.3,18.6,271.0,242.76,190.74
2018,6,27,9,15,42.0,292.0,3.3,18.85,325.0,313.37,245.79
2018,6,27,9,30,64.0,328.0,3.3,19.1,379.0,369.19,288.31
2018,6,27,9,45,84.5,356.0,3.35,19.3,426.0,415.37,323.0
2018,6,27,10,0,105.0,384.0,3.4,19.5,473.0,479.1,370.17
2018,6,27,10,15,94.5,394.5,3.4,19.65,476.5,458.98,353.92
2018,6,27,10,30,84.0,405.0,3.4,19.8,480.0,456.24,350.9
2018,6,27,10,45,127.0,413.5,3.45,19.95,530.0,518.29,397.46
2018,6,27,11,0,170.0,422.0,3.5,20.1,580.0,561.63,429.56
2018,6,27,11,15,227.0,423.0,3.55,20.15,637.5,622.07,474.14
2018,6,27,11,30,284.0,424.0,3.6,20.2,695.0,664.79,505.5
2018,6,27,11,45,329.0,421.0,3.65,20.2,737.5,689.42,523.65
2018,6,27,12,0,374.0,418.0,3.7,20.2,780.0,710.43,539.16
2018,6,27,12,15,482.5,359.5,3.75,20.15,826.0,739.66,562.37
2018,6,27,12,30,591.0,301.0,3.8,20.1,872.0,751.58,573.07
2018,6,27,12,45,664.0,259.5,3.85,20.05,896.0,745.83,570.07
2018,6,27,13,0,737.0,218.0,3.9,20.0,920.0,732.75,561.51
2018,6,27,13,15,737.0,214.0,3.95,19.85,906.5,693.11,532.31
2018,6,27,13,30,737.0,210.0,4.0,19.7,893.0,651.58,501.19
2018,6,27,13,45,776.5,187.0,4.05,19.6,891.5,616.34,474.15
2018,6,27,14,0,816.0,164.0,4.1,19.5,890.0,577.77,443.38
2018,6,27,14,15,845.5,142.5,4.15,19.35,873.5,529.92,404.42
2018,6,27,14,30,875.0,121.0,4.2,19.2,857.0,480.21,362.38
2018,6,27,14,45,872.5,116.0,4.25,19.05,824.5,425.18,314.98
2018,6,27,15,0,870.0,111.0,4.3,18.9,792.0,369.11,265.58
2018,6,27,15,15,841.5,115.0,4.3,18.9,746.0,311.49,215.03
2018,6,27,15,30,813.0,119.0,4.3,18.9,700.0,249.7,162.31
2018,6,27,15,45,795.5,116.0,4.4,18.4,655.0,193.05,116.86
2018,6,27,16,0,778.0,113.0,4.5,17.9,610.0,138.16,80.36
2018,6,27,16,15,776.5,103.0,4.55,17.6,567.0,80.81,64.44
2018,6,27,16,30,775.0,93.0,4.6,17.3,524.0,70.79,56.1
2018,6,27,16,45,763.5,87.0,4.65,17.0,479.0,67.75,53.72
2018,6,27,17,0,752.0,81.0,4.7,16.7,434.0,64.47,51.11
2018,6,27,17,15,718.5,78.5,4.7,16.35,384.0,63.38,50.39
2018,6,27,17,30,685.0,76.0,4.7,16.0,334.0,57.12,45.08
2018,6,27,17,45,637.5,71.5,4.7,15.6,284.0,54.54,42.95
2018,6,27,18,0,590.0,67.0,4.7,15.2,234.0,51.97,40.72
2018,6,27,18,15,522.0,60.5,4.6,14.9,187.0,47.66,36.78
2018,6,27,18,30,454.0,54.0,4.5,14.6,140.0,43.34,32.66
2018,6,27,18,45,353.0,45.5,4.45,14.25,100.5,37.15,26.63
2018,6,27,19,0,252.0,37.0,4.4,13.9,61.0,28.67,17.48
2018,6,27,19,15,148.0,23.0,4.35,13.75,35.0,17.92,0.0
2018,6,27,19,30,44.0,9.0,4.3,13.6,9.0,7.68,0.0
2018,6,27,19,45,22.0,4.5,4.25,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,27.5,7.0,3.75,13.0,7.5,0.0,0.0
2018,6,28,5,0,55.0,14.0,3.8,13.2,15.0,23.42,0.0
2018,6,28,5,15,147.0,27.5,3.9,13.55,41.0,79.16,25.94
2018,6,28,5,30,239.0,41.0,4.0,13.9,67.0,137.7,99.69
2018,6,28,5,45,334.0,50.5,4.1,14.3,107.0,197.75,154.01
2018,6,28,6,0,429.0,60.0,4.2,14.7,147.0,271.99,219.11
2018,6,28,6,15,498.0,66.5,4.2,15.15,194.5,338.03,276.93
2018,6,28,6,30,567.0,73.0,4.2,15.6,242.0,409.96,338.09
2018,6,28,6,45,615.0,77.5,4.2,16.1,292.0,472.69,389.98
2018,6,28,7,0,663.0,82.0,4.2,16.6,342.0,538.29,442.38
2018,6,28,7,15,697.0,85.5,4.15,17.0,392.0,595.56,486.63
2018,6,28,7,30,731.0,89.0,4.1,17.4,442.0,650.99,528.01
2018,6,28,7,45,757.5,91.5,4.05,17.8,491.5,702.56,564.02
2018,6,28,8,0,784.0,94.0,4.0,18.2,541.0,753.43,598.68
2018,6,28,8,15,802.5,96.5,3.9,18.55,587.5,796.59,626.91
2018,6,28,8,30,821.0,99.0,3.8,18.9,634.0,837.88,653.28
2018,6,28,8,45,836.0,100.0,3.75,19.3,676.5,863.06,667.94
2018,6,28,9,0,851.0,101.0,3.7,19.7,719.0,894.47,686.95
2018,6,28,9,15,862.0,103.0,3.65,20.0,758.0,920.48,702.23
2018,6,28,9,30,873.0,105.0,3.6,20.3,797.0,943.35,715.29
2018,6,28,9,45,881.5,106.0,3.55,20.6,830.0,959.49,723.74
2018,6,28,10,0,890.0,107.0,3.5,20.9,863.0,972.14,729.9
2018,6,28,10,15,895.5,108.0,3.5,21.15,889.5,978.3,732.27
2018,6,28,10,30,901.0,109.0,3.5,21.4,916.0,980.75,732.32
2018,6,28,10,45,905.0,110.0,3.5,21.6,937.0,978.02,729.18
2018,6,28,11,0,909.0,111.0,3.5,21.8,958.0,971.52,723.69
2018,6,28,11,15,912.0,111.5,3.55,21.85,972.0,959.87,715.65
2018,6,28,11,30,915.0,112.0,3.6,21.9,986.0,944.56,705.26
2018,6,28,11,45,916.0,113.0,3.65,22.0,993.0,924.34,691.49
2018,6,28,12,0,917.0,114.0,3.7,22.1,1000.0,900.72,675.47
2018,6,28,12,15,918.5,112.5,3.75,22.1,999.5,872.11,656.29
2018,6,28,12,30,920.0,111.0,3.8,22.1,999.0,840.44,634.94
2018,6,28,12,45,921.5,108.5,3.9,22.1,992.0,804.97,611.06
2018,6,28,13,0,923.0,106.0,4.0,22.1,985.0,766.66,584.97
2018,6,28,13,15,920.0,105.5,4.05,22.0,970.0,724.15,553.62
2018,6,28,13,30,917.0,105.0,4.1,21.9,955.0,679.35,519.85
2018,6,28,13,45,912.0,104.5,4.15,21.8,933.0,631.25,482.75
2018,6,28,14,0,907.0,104.0,4.2,21.7,911.0,581.43,443.28
2018,6,28,14,15,900.5,103.0,4.25,21.55,882.5,528.96,400.71
2018,6,28,14,30,894.0,102.0,4.3,21.4,854.0,475.36,355.95
2018,6,28,14,45,885.5,100.5,4.3,21.3,820.0,419.71,308.21
2018,6,28,15,0,877.0,99.0,4.3,21.2,786.0,363.61,259.04
2018,6,28,15,15,866.0,97.0,4.3,21.2,746.5,306.28,208.43
2018,6,28,15,30,855.0,95.0,4.3,21.2,707.0,249.28,158.94
2018,6,28,15,45,833.5,96.0,4.3,20.75,661.5,193.31,114.34
2018,6,28,16,0,812.0,97.0,4.3,20.3,616.0,130.71,72.19
2018,6,28,16,15,794.0,94.0,4.3,19.95,569.5,75.81,59.57
2018,6,28,16,30,776.0,91.0,4.3,19.6,523.0,69.41,54.39
2018,6,28,16,45,760.5,86.0,4.35,19.3,476.5,66.98,52.55
2018,6,28,17,0,745.0,81.0,4.4,19.0,430.0,64.37,50.54
2018,6,28,17,15,713.0,77.0,4.4,18.55,380.0,62.15,48.87
2018,6,28,17,30,681.0,73.0,4.4,18.1,330.0,54.92,42.76
2018,6,28,17,45,636.5,68.5,4.4,17.65,281.0,52.29,40.6
2018,6,28,18,0,592.0,64.0,4.4,17.2,232.0,49.64,38.33
2018,6,28,18,15,526.5,58.0,4.3,16.7,185.5,45.65,34.75
2018,6,28,18,30,461.0,52.0,4.2,16.2,139.0,41.68,30.98
2018,6,28,18,45,363.0,43.5,4.1,15.75,99.5,35.42,24.97
2018,6,28,19,0,265.0,35.0,4.0,15.3,60.0,27.19,16.19
2018,6,28,19,15,156.5,22.0,3.95,15.0,34.5,17.16,0.0
2018,6,28,19,30,48.0,9.0,3.9,14.7,9.0,7.68,0.0
2018,6,28,19,45,24.0,4.5,3.8,14.4,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,4,45,52.0,7.0,0.95,13.4,8.0,0.0,0.0
2018,6,29,5,0,104.0,14.0,0.9,13.7,16.0,33.57,0.0
2018,6,29,5,15,222.5,24.5,1.0,14.2,44.0,95.65,28.68
2018,6,29,5,30,341.0,35.0,1.1,14.7,72.0,165.06,117.91
2018,6,29,5,45,432.5,41.5,1.15,15.25,113.0,228.19,175.22
2018,6,29,6,0,524.0,48.0,1.2,15.8,154.0,300.65,237.95
2018,6,29,6,15,582.5,53.5,1.25,16.35,201.5,364.74,292.89
2018,6,29,6,30,641.0,59.0,1.3,16.9,249.0,433.73,349.76
2018,6,29,6,45,683.0,62.5,1.35,17.5,299.0,493.25,397.19
2018,6,29,7,0,725.0,66.0,1.4,18.1,349.0,556.92,445.87
2018,6,29,7,15,755.0,69.0,1.45,18.75,399.5,613.53,487.34
2018,6,29,7,30,785.0,72.0,1.5,19.4,450.0,670.4,526.46
2018,6,29,7,45,808.5,74.5,1.5,20.1,500.0,721.59,559.37
2018,6,29,8,0,832.0,77.0,1.5,20.8,550.0,764.73,585.81
2018,6,29,8,15,848.0,79.0,1.6,21.4,596.5,806.38,611.97
2018,6,29,8,30,864.0,81.0,1.7,22.0,643.0,845.97,636.35
2018,6,29,8,45,877.0,82.5,1.75,22.55,686.5,879.98,656.29
2018,6,29,9,0,890.0,84.0,1.8,23.1,730.0,911.25,674.25
2018,6,29,9,15,897.5,86.5,1.85,23.5,768.0,935.55,687.94
2018,6,29,9,30,905.0,89.0,1.9,23.9,806.0,956.48,699.48
2018,6,29,9,45,908.0,93.5,2.0,24.35,838.5,971.75,707.85
2018,6,29,10,0,911.0,98.0,2.1,24.8,871.0,983.21,713.88
2018,6,29,10,15,916.0,98.5,2.15,25.05,897.5,988.62,716.14
2018,6,29,10,30,921.0,99.0,2.2,25.3,924.0,990.27,716.17
2018,6,29,10,45,924.5,100.0,2.3,25.6,944.5,987.18,713.69
2018,6,29,11,0,928.0,101.0,2.4,25.9,965.0,980.27,708.87
2018,6,29,11,15,930.5,101.5,2.45,26.0,979.0,968.14,700.87
2018,6,29,11,30,933.0,102.0,2.5,26.1,993.0,952.29,690.57
2018,6,29,11,45,934.5,102.0,2.6,26.25,1000.0,931.46,677.4
2018,6,29,12,0,936.0,102.0,2.7,26.4,1007.0,907.17,661.94
2018,6,29,12,15,934.0,103.0,2.8,26.4,1005.5,877.5,643.25
2018,6,29,12,30,932.0,104.0,2.9,26.4,1004.0,844.84,622.42
2018,6,29,12,45,928.0,105.0,2.95,26.4,995.0,807.78,598.13
2018,6,29,13,0,924.0,106.0,3.0,26.4,986.0,768.17,571.9
2018,6,29,13,15,922.0,105.0,3.1,26.3,971.5,725.9,542.07
2018,6,29,13,30,920.0,104.0,3.2,26.2,957.0,681.28,509.69
2018,6,29,13,45,884.0,121.0,3.25,26.15,925.0,628.22,469.75
2018,6,29,14,0,848.0,138.0,3.3,26.1,893.0,575.62,429.25
2018,6,29,14,15,778.0,169.0,3.3,25.95,844.5,518.58,384.68
2018,6,29,14,30,708.0,200.0,3.3,25.8,796.0,462.6,340.39
2018,6,29,14,45,707.5,189.5,3.35,25.65,764.5,410.41,297.76
2018,6,29,15,0,707.0,179.0,3.4,25.5,733.0,357.51,253.46
2018,6,29,15,15,707.5,167.5,3.4,25.5,698.0,303.64,207.59
2018,6,29,15,30,708.0,156.0,3.4,25.5,663.0,249.32,161.8
2018,6,29,15,45,703.5,145.5,3.45,25.05,622.5,194.63,118.72
2018,6,29,16,0,699.0,135.0,3.5,24.6,582.0,140.42,82.33
2018,6,29,16,15,701.5,122.5,3.5,24.25,542.0,85.77,66.84
2018,6,29,16,30,704.0,110.0,3.5,23.9,502.0,74.3,57.54
2018,6,29,16,45,715.5,95.5,3.45,23.6,462.0,66.83,51.49
2018,6,29,17,0,727.0,81.0,3.4,23.3,422.0,64.12,49.43
2018,6,29,17,15,711.5,75.0,3.4,22.7,377.0,60.6,46.7
2018,6,29,17,30,696.0,69.0,3.4,22.1,332.0,56.87,43.74
2018,6,29,17,45,652.0,65.0,3.35,21.55,282.5,49.84,37.82
2018,6,29,18,0,608.0,61.0,3.3,21.0,233.0,47.45,35.82
2018,6,29,18,15,544.5,55.0,3.25,20.35,186.5,43.36,32.23
2018,6,29,18,30,481.0,49.0,3.2,19.7,140.0,39.27,28.44
2018,6,29,18,45,385.0,41.0,3.15,19.0,100.5,33.32,22.83
2018,6,29,19,0,289.0,33.0,3.1,18.3,61.0,27.38,16.11
2018,6,29,19,15,172.5,20.5,3.1,17.85,35.0,17.14,0.0
2018,6,29,19,30,56.0,8.0,3.1,17.4,9.0,6.83,0.0
2018,6,29,19,45,28.0,4.0,3.05,17.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,30,4,45,68.0,7.0,1.05,17.3,8.5,0.0,0.0
2018,6,30,5,0,136.0,14.0,1.0,17.5,17.0,40.13,0.0
2018,6,30,5,15,264.5,23.0,1.0,18.05,45.5,105.17,27.43
2018,6,30,5,30,393.0,32.0,1.0,18.6,74.0,178.85,125.13
2018,6,30,5,45,480.5,38.5,1.0,19.1,116.5,242.93,183.16
2018,6,30,6,0,568.0,45.0,1.0,19.6,159.0,316.09,245.65
2018,6,30,6,15,624.0,49.5,0.95,20.1,207.0,378.15,297.95
2018,6,30,6,30,680.0,54.0,0.9,20.6,255.0,446.94,353.15
2018,6,30,6,45,718.0,57.5,0.85,21.1,305.0,507.88,399.94
2018,6,30,7,0,756.0,61.0,0.8,21.6,355.0,570.56,445.81
2018,6,30,7,15,783.5,64.0,0.8,22.3,406.0,626.8,485.06
2018,6,30,7,30,811.0,67.0,0.8,23.0,457.0,677.02,517.16
2018,6,30,7,45,831.5,69.5,0.85,23.65,506.5,726.51,548.3
2018,6,30,8,0,852.0,72.0,0.9,24.3,556.0,774.79,577.89
2018,6,30,8,15,867.0,73.5,0.95,24.95,602.0,815.77,602.02
2018,6,30,8,30,882.0,75.0,1.0,25.6,648.0,854.58,624.39
2018,6,30,8,45,893.0,77.0,1.1,26.2,691.0,887.97,643.87
2018,6,30,9,0,904.0,79.0,1.2,26.8,734.0,918.46,661.38
2018,6,30,9,15,913.0,80.5,1.25,27.3,772.5,943.43,674.82
2018,6,30,9,30,922.0,82.0,1.3,27.8,811.0,965.04,686.18
2018,6,30,9,45,927.0,84.5,1.4,28.3,844.5,980.43,694.47
2018,6,30,10,0,932.0,87.0,1.5,28.8,878.0,992.05,700.53
2018,6,30,10,15,937.5,88.0,1.55,29.1,905.5,998.75,703.48
2018,6,30,10,30,943.0,89.0,1.6,29.4,933.0,1001.59,704.21
2018,6,30,10,45,946.0,90.5,1.65,29.7,954.0,998.64,701.52
2018,6,30,11,0,949.0,92.0,1.7,30.0,975.0,991.78,696.57
2018,6,30,11,15,950.5,92.0,1.75,30.15,988.0,978.17,687.99
2018,6,30,11,30,952.0,92.0,1.8,30.3,1001.0,960.81,677.2
2018,6,30,11,45,952.5,92.5,1.85,30.4,1007.5,939.38,664.04
2018,6,30,12,0,953.0,93.0,1.9,30.5,1014.0,914.45,648.68
2018,6,30,12,15,950.5,94.5,2.0,30.5,1012.5,884.53,630.85
2018,6,30,12,30,948.0,96.0,2.1,30.5,1011.0,851.54,610.85
2018,6,30,12,45,941.5,99.5,2.15,30.5,1002.0,814.28,587.43
2018,6,30,13,0,935.0,103.0,2.2,30.5,993.0,774.5,562.12
2018,6,30,13,15,932.0,102.5,2.25,30.45,978.0,731.55,532.72
2018,6,30,13,30,929.0,102.0,2.3,30.4,963.0,686.27,500.75
2018,6,30,13,45,889.5,121.0,2.35,30.35,929.5,632.3,461.48
2018,6,30,14,0,850.0,140.0,2.4,30.3,896.0,578.95,421.73
2018,6,30,14,15,777.0,171.0,2.45,30.1,845.0,520.38,377.62
2018,6,30,14,30,704.0,202.0,2.5,29.9,794.0,463.05,333.79
2018,6,30,14,45,702.0,192.0,2.55,29.75,762.0,410.84,292.26
2018,6,30,15,0,700.0,182.0,2.6,29.6,730.0,358.07,249.18
2018,6,30,15,15,698.0,171.5,2.6,29.6,694.5,304.59,204.71
2018,6,30,15,30,696.0,161.0,2.6,29.6,659.0,250.91,160.51
2018,6,30,15,45,694.0,149.5,2.7,28.95,620.0,196.55,118.52
2018,6,30,16,0,692.0,138.0,2.8,28.3,581.0,142.39,82.64
2018,6,30,16,15,679.0,130.0,2.85,27.75,537.0,90.54,69.79
2018,6,30,16,30,666.0,122.0,2.9,27.2,493.0,81.44,62.67
2018,6,30,16,45,636.5,117.0,2.9,26.65,445.0,79.95,61.8
2018,6,30,17,0,607.0,112.0,2.9,26.1,397.0,78.37,60.83
2018,6,30,17,15,589.0,101.0,2.95,25.25,351.5,72.45,56.23
2018,6,30,17,30,571.0,90.0,3.0,24.4,306.0,66.13,51.21
2018,6,30,17,45,530.5,82.5,3.0,23.55,260.0,61.88,47.84
2018,6,30,18,0,490.0,75.0,3.0,22.7,214.0,57.48,44.2
2018,6,30,18,15,424.0,66.0,2.95,21.85,169.5,51.5,39.04
2018,6,30,18,30,358.0,57.0,2.9,21.0,125.0,43.38,31.81
2018,6,30,18,45,273.5,45.0,2.85,20.15,88.0,34.48,23.7
2018,6,30,19,0,189.0,33.0,2.8,19.3,51.0,25.46,14.5
2018,6,30,19,15,110.5,20.0,2.8,18.9,29.0,15.55,0.0
2018,6,30,19,30,32.0,7.0,2.8,18.5,7.0,5.97,0.0
2018,6,30,19,45,16.0,3.5,2.75,18.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,6.0,2.55,15.2,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.6,15.3,13.0,23.88,0.0
2018,7,1,5,15,157.5,24.0,2.6,15.65,38.0,77.01,16.23
2018,7,1,5,30,249.0,36.0,2.6,16.0,63.0,134.76,95.41
2018,7,1,5,45,326.0,47.5,2.6,16.35,101.0,190.79,146.63
2018,7,1,6,0,403.0,59.0,2.6,16.7,139.0,258.94,206.05
2018,7,1,6,15,439.0,70.0,2.6,17.1,180.0,311.97,252.53
2018,7,1,6,30,475.0,81.0,2.6,17.5,221.0,367.85,299.84
2018,7,1,6,45,429.5,103.0,2.55,17.85,247.5,384.17,313.63
2018,7,1,7,0,384.0,125.0,2.5,18.2,274.0,400.14,325.86
2018,7,1,7,15,346.5,153.0,2.45,18.65,301.5,407.92,330.78
2018,7,1,7,30,309.0,181.0,2.4,19.1,329.0,425.28,342.3
2018,7,1,7,45,296.5,205.5,2.35,19.55,360.0,453.57,362.09
2018,7,1,8,0,284.0,230.0,2.3,20.0,391.0,479.68,379.63
2018,7,1,8,15,274.5,254.0,2.3,20.4,420.5,505.6,396.92
2018,7,1,8,30,265.0,278.0,2.3,20.8,450.0,529.6,412.48
2018,7,1,8,45,256.0,301.0,2.3,21.15,476.5,551.1,426.09
2018,7,1,9,0,247.0,324.0,2.3,21.5,503.0,570.76,438.21
2018,7,1,9,15,243.5,344.5,2.35,21.85,529.0,591.09,451.08
2018,7,1,9,30,240.0,365.0,2.4,22.2,555.0,609.83,462.73
2018,7,1,9,45,253.5,380.0,2.4,22.55,588.0,637.5,480.95
2018,7,1,10,0,267.0,395.0,2.4,22.9,621.0,663.85,497.99
2018,7,1,10,15,260.0,409.0,2.45,23.15,635.0,667.95,499.37
