Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,5,45,76.5,9.5,2.0,13.9,12.5,0.0,0.0
2018,9,9,6,0,153.0,19.0,2.0,14.2,25.0,89.6,0.0
2018,9,9,6,15,283.0,31.0,1.95,14.8,62.5,221.02,155.2
2018,9,9,6,30,413.0,43.0,1.9,15.4,100.0,328.2,263.24
2018,9,9,6,45,496.5,51.0,1.9,15.95,148.5,414.52,338.35
2018,9,9,7,0,580.0,59.0,1.9,16.5,197.0,507.54,414.99
2018,9,9,7,15,632.5,64.5,1.75,17.05,248.5,580.62,470.79
2018,9,9,7,30,685.0,70.0,1.6,17.6,300.0,656.26,524.88
2018,9,9,7,45,721.5,74.5,1.5,18.15,352.0,714.68,563.94
2018,9,9,8,0,758.0,79.0,1.4,18.7,404.0,778.3,604.94
2018,9,9,8,15,784.0,82.5,1.35,19.3,454.0,830.79,636.9
2018,9,9,8,30,810.0,86.0,1.3,19.9,504.0,881.7,666.79
2018,9,9,8,45,828.0,89.5,1.25,20.55,550.0,923.02,689.28
2018,9,9,9,0,846.0,93.0,1.2,21.2,596.0,961.64,709.52
2018,9,9,9,15,863.5,93.5,1.25,21.8,638.0,981.55,719.23
2018,9,9,9,30,881.0,94.0,1.3,22.4,680.0,1009.5,734.32
2018,9,9,9,45,897.5,93.0,1.3,23.05,717.0,1031.26,744.3
2018,9,9,10,0,914.0,92.0,1.3,23.7,754.0,1049.36,752.08
2018,9,9,10,15,866.0,117.0,1.4,24.15,764.0,1027.17,737.24
2018,9,9,10,30,818.0,142.0,1.5,24.6,774.0,1013.66,728.38
2018,9,9,10,45,876.5,119.0,1.6,25.05,813.0,1024.88,734.99
2018,9,9,11,0,935.0,96.0,1.7,25.5,852.0,1045.09,746.99
2018,9,9,11,15,937.0,97.0,1.85,25.8,865.5,1030.5,738.31
2018,9,9,11,30,939.0,98.0,2.0,26.1,879.0,1011.9,727.41
2018,9,9,11,45,939.0,99.0,2.15,26.4,884.5,987.49,712.73
2018,9,9,12,0,939.0,100.0,2.3,26.7,890.0,959.33,695.51
2018,9,9,12,15,937.5,101.0,2.45,26.8,887.5,926.25,675.42
2018,9,9,12,30,936.0,102.0,2.6,26.9,885.0,889.79,652.85
2018,9,9,12,45,931.5,102.5,2.8,27.0,874.0,847.26,626.22
2018,9,9,13,0,927.0,103.0,3.0,27.1,863.0,801.96,597.21
2018,9,9,13,15,922.0,102.5,3.15,27.0,844.5,752.85,564.46
2018,9,9,13,30,917.0,102.0,3.3,26.9,826.0,701.48,527.72
2018,9,9,13,45,895.0,107.0,3.4,26.85,795.0,642.68,484.05
2018,9,9,14,0,873.0,112.0,3.5,26.8,764.0,583.68,438.92
2018,9,9,14,15,837.5,119.5,3.6,26.6,723.0,520.66,389.7
2018,9,9,14,30,802.0,127.0,3.7,26.4,682.0,458.59,339.82
2018,9,9,14,45,817.0,114.0,3.75,26.2,652.0,400.73,291.02
2018,9,9,15,0,832.0,101.0,3.8,26.0,622.0,340.05,238.41
2018,9,9,15,15,801.5,102.0,3.8,26.0,575.0,277.01,184.51
2018,9,9,15,30,771.0,103.0,3.8,26.0,528.0,217.02,134.85
2018,9,9,15,45,752.0,97.5,3.85,25.3,481.0,156.63,89.97
2018,9,9,16,0,733.0,92.0,3.9,24.6,434.0,92.72,54.0
2018,9,9,16,15,689.5,88.0,3.95,24.0,380.5,64.43,49.7
2018,9,9,16,30,646.0,84.0,4.0,23.4,327.0,62.55,48.37
2018,9,9,16,45,619.0,74.0,4.0,22.85,278.5,56.3,43.18
2018,9,9,17,0,592.0,64.0,4.0,22.3,230.0,49.73,37.58
2018,9,9,17,15,538.0,56.5,3.9,21.5,183.0,44.68,33.16
2018,9,9,17,30,484.0,49.0,3.8,20.7,136.0,39.54,28.45
2018,9,9,17,45,383.0,39.0,3.75,19.9,93.5,31.96,21.32
2018,9,9,18,0,282.0,29.0,3.7,19.1,51.0,24.3,10.97
2018,9,9,18,15,166.0,18.0,3.65,18.6,28.5,15.36,0.0
2018,9,9,18,30,50.0,7.0,3.6,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.55,17.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,5,45,79.5,9.0,2.2,13.65,12.0,0.0,0.0
2018,9,10,6,0,159.0,18.0,2.2,14.0,24.0,91.86,0.0
2018,9,10,6,15,287.0,29.0,2.2,14.55,60.0,220.93,151.5
2018,9,10,6,30,415.0,40.0,2.2,15.1,96.0,327.22,262.75
2018,9,10,6,45,493.5,49.0,2.25,15.65,144.0,411.17,336.71
2018,9,10,7,0,572.0,58.0,2.3,16.2,192.0,501.76,412.21
2018,9,10,7,15,623.0,64.5,2.15,16.8,243.5,574.63,468.57
2018,9,10,7,30,674.0,71.0,2.0,17.4,295.0,650.02,523.31
2018,9,10,7,45,707.0,76.5,1.85,18.0,346.0,711.14,564.66
2018,9,10,8,0,740.0,82.0,1.7,18.6,397.0,767.33,600.52
2018,9,10,8,15,765.0,86.5,1.65,19.3,446.5,819.59,632.8
2018,9,10,8,30,790.0,91.0,1.6,20.0,496.0,870.24,662.89
2018,9,10,8,45,806.5,95.0,1.55,20.7,541.0,910.2,684.9
2018,9,10,9,0,823.0,99.0,1.5,21.4,586.0,947.43,704.65
2018,9,10,9,15,843.0,99.5,1.45,22.1,628.5,980.88,721.52
2018,9,10,9,30,863.0,100.0,1.4,22.8,671.0,999.18,728.43
2018,9,10,9,45,882.5,97.5,1.4,23.45,708.5,1021.91,739.27
2018,9,10,10,0,902.0,95.0,1.4,24.1,746.0,1041.12,747.8
2018,9,10,10,15,909.0,96.0,1.45,24.6,774.0,1047.82,749.92
2018,9,10,10,30,916.0,97.0,1.5,25.1,802.0,1050.5,749.84
2018,9,10,10,45,921.0,98.0,1.55,25.6,823.5,1047.06,746.15
2018,9,10,11,0,926.0,99.0,1.6,26.1,845.0,1039.52,740.13
2018,9,10,11,15,929.5,100.0,1.7,26.5,859.0,1026.39,731.82
2018,9,10,11,30,933.0,101.0,1.8,26.9,873.0,1009.22,721.06
2018,9,10,11,45,933.5,101.5,1.9,27.25,878.5,984.75,705.85
2018,9,10,12,0,934.0,102.0,2.0,27.6,884.0,956.55,688.26
2018,9,10,12,15,930.5,103.0,2.15,27.75,880.0,921.75,667.34
2018,9,10,12,30,927.0,104.0,2.3,27.9,876.0,883.74,644.02
2018,9,10,12,45,919.0,107.0,2.4,28.05,864.5,841.04,616.83
2018,9,10,13,0,911.0,110.0,2.5,28.2,853.0,795.81,587.6
2018,9,10,13,15,906.5,109.0,2.65,28.15,834.5,747.11,555.31
2018,9,10,13,30,902.0,108.0,2.8,28.1,816.0,696.19,519.36
2018,9,10,13,45,881.0,112.0,2.95,28.1,785.5,637.68,476.56
2018,9,10,14,0,860.0,116.0,3.1,28.1,755.0,578.97,432.22
2018,9,10,14,15,812.0,127.5,3.2,27.85,709.5,514.12,382.27
2018,9,10,14,30,764.0,139.0,3.3,27.6,664.0,451.34,332.56
2018,9,10,14,45,763.0,130.5,3.45,27.35,630.0,393.45,284.77
2018,9,10,15,0,762.0,122.0,3.6,27.1,596.0,334.7,234.88
2018,9,10,15,15,745.0,117.0,3.6,27.1,553.0,269.84,180.01
2018,9,10,15,30,728.0,112.0,3.6,27.1,510.0,210.29,130.74
2018,9,10,15,45,710.5,105.5,3.8,26.2,464.5,151.4,87.35
2018,9,10,16,0,693.0,99.0,4.0,25.3,419.0,94.65,56.92
2018,9,10,16,15,666.5,91.5,4.05,24.55,370.5,66.8,51.62
2018,9,10,16,30,640.0,84.0,4.1,23.8,322.0,62.66,48.39
2018,9,10,16,45,605.0,75.5,4.2,23.1,273.0,57.46,44.14
2018,9,10,17,0,570.0,67.0,4.3,22.4,224.0,52.05,39.56
2018,9,10,17,15,508.0,59.0,4.3,21.45,176.5,46.67,34.86
2018,9,10,17,30,446.0,51.0,4.3,20.5,129.0,41.21,29.85
2018,9,10,17,45,332.0,40.5,4.3,19.6,87.5,33.28,22.32
2018,9,10,18,0,218.0,30.0,4.3,18.7,46.0,23.35,8.82
2018,9,10,18,15,123.5,18.0,4.25,18.2,25.5,15.36,0.0
2018,9,10,18,30,29.0,6.0,4.2,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.15,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,5,45,68.5,9.0,3.35,13.3,11.0,0.0,0.0
2018,9,11,6,0,137.0,18.0,3.4,13.5,22.0,81.48,0.0
2018,9,11,6,15,258.5,30.0,3.45,13.95,57.0,205.11,136.66
2018,9,11,6,30,380.0,42.0,3.5,14.4,92.0,308.97,249.42
2018,9,11,6,45,458.5,51.5,3.55,14.8,139.0,392.21,324.16
2018,9,11,7,0,537.0,61.0,3.6,15.2,186.0,481.94,400.68
2018,9,11,7,15,589.5,68.5,3.55,15.75,237.0,555.79,460.28
2018,9,11,7,30,642.0,76.0,3.5,16.3,288.0,632.31,518.52
2018,9,11,7,45,675.0,82.0,3.45,16.85,338.0,692.88,562.17
2018,9,11,8,0,708.0,88.0,3.4,17.4,388.0,753.43,604.25
2018,9,11,8,15,735.5,93.0,3.3,18.05,437.5,807.28,639.52
2018,9,11,8,30,763.0,98.0,3.2,18.7,487.0,854.39,668.88
2018,9,11,8,45,782.0,101.5,3.1,19.3,532.0,895.46,693.35
2018,9,11,9,0,801.0,105.0,3.0,19.9,577.0,933.96,715.49
2018,9,11,9,15,817.0,107.0,2.95,20.4,617.5,964.84,732.68
2018,9,11,9,30,833.0,109.0,2.9,20.9,658.0,992.52,747.56
2018,9,11,9,45,847.0,110.0,2.85,21.35,694.0,1013.53,758.04
2018,9,11,10,0,861.0,111.0,2.8,21.8,730.0,1018.13,757.72
2018,9,11,10,15,871.5,111.5,2.85,22.15,759.0,1027.49,762.08
2018,9,11,10,30,882.0,112.0,2.9,22.5,788.0,1032.96,763.98
2018,9,11,10,45,892.5,110.5,2.9,22.9,810.5,1032.27,761.4
2018,9,11,11,0,903.0,109.0,2.9,23.3,833.0,1027.54,756.42
2018,9,11,11,15,909.0,108.5,3.05,23.5,847.5,1015.37,748.67
2018,9,11,11,30,915.0,108.0,3.2,23.7,862.0,999.2,738.37
2018,9,11,11,45,922.0,105.0,3.3,23.95,869.5,977.41,723.85
2018,9,11,12,0,929.0,102.0,3.4,24.2,877.0,951.69,706.77
2018,9,11,12,15,932.0,100.0,3.55,24.25,875.5,919.62,686.24
2018,9,11,12,30,935.0,98.0,3.7,24.3,874.0,883.98,663.12
2018,9,11,12,45,939.5,94.0,3.85,24.35,865.5,844.13,636.86
2018,9,11,13,0,944.0,90.0,4.0,24.4,857.0,800.88,607.94
2018,9,11,13,15,941.0,88.5,4.15,24.25,838.5,751.47,574.35
2018,9,11,13,30,938.0,87.0,4.3,24.1,820.0,699.6,536.19
2018,9,11,13,45,934.0,85.5,4.4,24.0,795.0,644.88,494.45
2018,9,11,14,0,930.0,84.0,4.5,23.9,770.0,588.24,450.06
2018,9,11,14,15,922.0,82.0,4.6,23.65,737.0,527.53,401.25
2018,9,11,14,30,914.0,80.0,4.7,23.4,704.0,465.87,349.89
2018,9,11,14,45,903.5,78.0,4.75,23.1,665.5,402.59,295.55
2018,9,11,15,0,893.0,76.0,4.8,22.8,627.0,339.18,239.74
2018,9,11,15,15,849.0,82.0,4.8,22.8,575.5,274.25,183.31
2018,9,11,15,30,805.0,88.0,4.8,22.8,524.0,208.55,128.66
2018,9,11,15,45,774.5,85.5,4.85,22.1,473.5,147.16,83.13
2018,9,11,16,0,744.0,83.0,4.9,21.4,423.0,89.48,53.31
2018,9,11,16,15,718.0,77.0,4.85,20.95,373.5,62.51,48.72
2018,9,11,16,30,692.0,71.0,4.8,20.5,324.0,58.69,45.64
2018,9,11,16,45,671.0,63.0,4.75,20.05,277.0,53.12,40.92
2018,9,11,17,0,650.0,55.0,4.7,19.6,230.0,47.28,35.86
2018,9,11,17,15,589.5,49.0,4.6,19.0,181.5,39.22,28.7
2018,9,11,17,30,529.0,43.0,4.5,18.4,133.0,34.97,24.68
2018,9,11,17,45,408.0,35.0,4.4,17.8,90.0,28.83,18.6
2018,9,11,18,0,287.0,27.0,4.3,17.2,47.0,22.82,6.43
2018,9,11,18,15,165.0,16.5,4.25,16.85,25.5,14.08,0.0
2018,9,11,18,30,43.0,6.0,4.2,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.2,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,59.0,8.0,3.3,13.95,10.0,0.0,0.0
2018,9,12,6,0,118.0,16.0,3.3,14.1,20.0,70.78,0.0
2018,9,12,6,15,201.0,28.5,3.45,14.55,49.0,172.92,109.77
2018,9,12,6,30,284.0,41.0,3.6,15.0,78.0,249.56,200.52
2018,9,12,6,45,342.0,53.5,3.7,15.4,118.0,315.63,260.86
2018,9,12,7,0,400.0,66.0,3.8,15.8,158.0,387.36,323.12
2018,9,12,7,15,417.5,81.5,3.8,16.25,198.5,437.64,365.06
2018,9,12,7,30,435.0,97.0,3.8,16.7,239.0,488.03,405.23
2018,9,12,7,45,480.0,107.0,3.8,17.15,288.5,554.04,456.57
2018,9,12,8,0,525.0,117.0,3.8,17.6,338.0,621.83,506.84
2018,9,12,8,15,482.5,140.5,3.7,18.1,362.5,628.76,508.8
2018,9,12,8,30,440.0,164.0,3.6,18.6,387.0,630.33,506.04
2018,9,12,8,45,473.0,175.0,3.55,19.1,435.0,684.56,544.36
2018,9,12,9,0,506.0,186.0,3.5,19.6,483.0,738.13,580.97
2018,9,12,9,15,579.5,176.5,3.5,20.0,539.0,816.38,635.46
2018,9,12,9,30,653.0,167.0,3.5,20.4,595.0,886.39,681.84
2018,9,12,9,45,645.5,180.5,3.45,20.8,622.5,897.58,686.32
2018,9,12,10,0,638.0,194.0,3.4,21.2,650.0,905.17,688.86
2018,9,12,10,15,456.5,268.0,3.45,21.4,601.0,788.86,602.44
2018,9,12,10,30,275.0,342.0,3.5,21.6,552.0,658.1,503.75
2018,9,12,10,45,253.5,356.0,3.6,21.8,553.5,644.36,493.11
2018,9,12,11,0,232.0,370.0,3.7,22.0,555.0,609.11,466.62
2018,9,12,11,15,409.5,315.5,3.75,22.05,649.0,754.6,575.23
2018,9,12,11,30,587.0,261.0,3.8,22.1,743.0,859.8,651.91
2018,9,12,11,45,473.5,290.5,3.85,22.15,681.0,758.77,577.64
2018,9,12,12,0,360.0,320.0,3.9,22.2,619.0,649.35,497.41
2018,9,12,12,15,381.0,331.5,3.95,22.15,647.0,661.24,506.59
2018,9,12,12,30,402.0,343.0,4.0,22.1,675.0,681.07,520.52
2018,9,12,12,45,465.5,313.5,4.05,22.05,693.0,681.02,521.73
2018,9,12,13,0,529.0,284.0,4.1,22.0,711.0,674.49,518.01
2018,9,12,13,15,475.5,287.0,4.15,21.85,664.5,607.72,468.4
2018,9,12,13,30,422.0,290.0,4.2,21.7,618.0,544.45,420.87
2018,9,12,13,45,286.5,316.0,4.2,21.55,535.5,449.95,348.28
2018,9,12,14,0,151.0,342.0,4.2,21.4,453.0,371.2,287.26
2018,9,12,14,15,105.0,306.0,4.25,21.05,381.5,302.96,235.1
2018,9,12,14,30,59.0,270.0,4.3,20.7,310.0,244.96,190.41
2018,9,12,14,45,133.5,251.0,4.35,20.35,334.5,250.72,193.94
2018,9,12,15,0,208.0,232.0,4.4,20.0,359.0,244.58,186.47
2018,9,12,15,15,169.0,223.0,4.4,20.0,321.5,212.07,160.62
2018,9,12,15,30,130.0,214.0,4.4,20.0,284.0,182.9,138.39
2018,9,12,15,45,83.0,185.5,4.45,19.2,228.5,148.99,114.05
2018,9,12,16,0,36.0,157.0,4.5,18.4,173.0,119.3,93.13
2018,9,12,16,15,38.5,125.0,4.45,18.05,140.5,95.98,78.45
2018,9,12,16,30,41.0,93.0,4.4,17.7,108.0,73.81,59.41
2018,9,12,16,45,41.5,79.0,4.35,17.35,92.0,63.33,50.38
2018,9,12,17,0,42.0,65.0,4.3,17.0,76.0,52.67,40.99
2018,9,12,17,15,34.5,52.0,4.2,16.7,59.5,42.49,31.84
2018,9,12,17,30,27.0,39.0,4.1,16.4,43.0,32.17,22.41
2018,9,12,17,45,16.5,26.0,4.0,16.1,28.0,21.72,12.61
2018,9,12,18,0,6.0,13.0,3.9,15.8,13.0,10.99,0.0
2018,9,12,18,15,3.0,6.5,3.8,15.65,6.5,5.55,0.0
2018,9,12,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,35.0,7.0,2.95,14.0,8.0,0.0,0.0
2018,9,13,6,0,70.0,14.0,3.0,14.2,16.0,45.94,0.0
2018,9,13,6,15,160.0,29.0,3.15,14.6,46.0,151.26,90.52
2018,9,13,6,30,250.0,44.0,3.3,15.0,76.0,234.96,187.92
2018,9,13,6,45,412.5,48.5,3.45,15.35,129.5,360.62,297.58
2018,9,13,7,0,575.0,53.0,3.6,15.7,183.0,500.48,415.14
2018,9,13,7,15,629.5,57.5,3.6,16.15,233.5,573.25,473.2
2018,9,13,7,30,684.0,62.0,3.6,16.6,284.0,644.56,527.61
2018,9,13,7,45,721.5,66.0,3.65,17.05,335.5,708.09,574.06
2018,9,13,8,0,759.0,70.0,3.7,17.5,387.0,771.72,619.0
2018,9,13,8,15,785.5,72.5,3.65,17.95,436.0,823.13,653.21
2018,9,13,8,30,812.0,75.0,3.6,18.4,485.0,873.02,685.45
2018,9,13,8,45,831.5,77.5,3.55,18.9,530.5,903.87,703.37
2018,9,13,9,0,851.0,80.0,3.5,19.4,576.0,942.23,726.38
2018,9,13,9,15,863.0,82.5,3.45,19.75,616.0,970.28,742.28
2018,9,13,9,30,875.0,85.0,3.4,20.1,656.0,994.97,755.84
2018,9,13,9,45,882.0,88.0,3.3,20.45,690.0,1011.59,763.52
2018,9,13,10,0,889.0,91.0,3.2,20.8,724.0,1024.36,768.69
2018,9,13,10,15,898.0,92.0,3.2,21.05,753.0,1032.9,772.29
2018,9,13,10,30,907.0,93.0,3.2,21.3,782.0,1037.43,773.43
2018,9,13,10,45,913.0,93.0,3.2,21.5,803.0,1033.73,769.44
2018,9,13,11,0,919.0,93.0,3.2,21.7,824.0,1025.97,763.01
2018,9,13,11,15,922.5,93.5,3.25,21.8,837.5,1012.24,753.52
2018,9,13,11,30,926.0,94.0,3.3,21.9,851.0,994.51,741.52
2018,9,13,11,45,927.5,94.0,3.3,22.0,856.5,970.46,725.02
2018,9,13,12,0,929.0,94.0,3.3,22.1,862.0,942.66,706.12
2018,9,13,12,15,931.0,93.0,3.4,22.1,860.5,910.64,685.29
2018,9,13,12,30,933.0,92.0,3.5,22.1,859.0,875.11,661.93
2018,9,13,12,45,906.5,104.0,3.55,22.1,841.0,826.3,628.87
2018,9,13,13,0,880.0,116.0,3.6,22.1,823.0,776.0,594.46
2018,9,13,13,15,876.0,114.5,3.65,22.05,805.0,728.29,560.17
2018,9,13,13,30,872.0,113.0,3.7,22.0,787.0,678.41,522.79
2018,9,13,13,45,872.5,108.0,3.75,21.9,763.5,626.18,482.78
2018,9,13,14,0,873.0,103.0,3.8,21.8,740.0,571.81,439.83
2018,9,13,14,15,864.5,100.5,3.8,21.65,707.5,513.24,392.21
2018,9,13,14,30,856.0,98.0,3.8,21.5,675.0,453.91,342.43
2018,9,13,14,45,837.5,96.5,3.85,21.3,634.0,388.79,286.99
2018,9,13,15,0,819.0,95.0,3.9,21.1,593.0,326.17,232.27
2018,9,13,15,15,815.5,88.0,3.9,21.1,553.0,263.91,176.98
2018,9,13,15,30,812.0,81.0,3.9,21.1,513.0,201.47,123.34
2018,9,13,15,45,803.5,74.5,3.85,20.6,468.5,138.95,76.17
2018,9,13,16,0,795.0,68.0,3.8,20.1,424.0,77.34,44.16
2018,9,13,16,15,749.0,66.5,3.75,19.75,369.5,55.02,42.49
2018,9,13,16,30,703.0,65.0,3.7,19.4,315.0,54.24,41.99
2018,9,13,16,45,664.5,60.5,3.7,19.05,266.5,51.21,39.44
2018,9,13,17,0,626.0,56.0,3.7,18.7,218.0,44.24,33.3
2018,9,13,17,15,561.5,49.0,3.5,18.15,169.5,39.24,28.78
2018,9,13,17,30,497.0,42.0,3.3,17.6,121.0,34.21,24.0
2018,9,13,17,45,363.0,33.0,3.15,17.1,79.0,27.2,16.91
2018,9,13,18,0,229.0,24.0,3.0,16.6,37.0,20.27,0.0
2018,9,13,18,15,114.5,12.0,2.9,16.25,18.5,10.24,0.0
2018,9,13,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,5,45,23.5,2.5,2.1,12.5,3.0,0.0,0.0
2018,9,14,6,0,47.0,5.0,2.1,12.8,6.0,27.16,0.0
2018,9,14,6,15,23.5,18.0,2.2,13.35,18.5,35.96,16.03
2018,9,14,6,30,0.0,31.0,2.3,13.9,31.0,26.1,15.83
2018,9,14,6,45,0.5,50.5,2.4,14.4,50.5,45.98,33.19
2018,9,14,7,0,1.0,70.0,2.5,14.9,70.0,65.17,49.84
2018,9,14,7,15,11.5,88.5,2.45,15.35,92.0,90.25,71.55
2018,9,14,7,30,22.0,107.0,2.4,15.8,114.0,126.81,102.52
2018,9,14,7,45,32.0,130.0,2.35,16.25,142.0,160.08,130.13
2018,9,14,8,0,42.0,153.0,2.3,16.7,170.0,193.73,157.47
2018,9,14,8,15,46.0,174.0,2.2,17.15,195.0,219.78,177.86
2018,9,14,8,30,50.0,195.0,2.1,17.6,220.0,245.78,197.82
2018,9,14,8,45,128.5,223.0,2.05,18.05,295.5,371.42,298.06
2018,9,14,9,0,207.0,251.0,2.0,18.5,371.0,480.61,381.39
2018,9,14,9,15,406.0,216.0,1.9,19.05,472.5,681.24,530.78
2018,9,14,9,30,605.0,181.0,1.8,19.6,574.0,854.36,650.38
2018,9,14,9,45,632.5,182.0,1.75,20.1,612.5,886.94,667.43
2018,9,14,10,0,660.0,183.0,1.7,20.6,651.0,916.6,683.78
2018,9,14,10,15,618.0,211.5,1.65,21.05,663.5,901.24,670.38
2018,9,14,10,30,576.0,240.0,1.6,21.5,676.0,875.23,649.48
2018,9,14,10,45,563.5,254.0,1.6,21.95,690.0,868.81,642.99
2018,9,14,11,0,551.0,268.0,1.6,22.4,704.0,859.44,634.47
2018,9,14,11,15,514.0,288.5,1.65,22.65,700.5,829.97,613.19
2018,9,14,11,30,477.0,309.0,1.7,22.9,697.0,798.56,590.76
2018,9,14,11,45,491.5,306.5,1.75,23.1,708.5,791.35,586.09
2018,9,14,12,0,506.0,304.0,1.8,23.3,720.0,781.1,579.12
2018,9,14,12,15,529.5,293.5,1.95,23.4,727.5,768.0,571.52
2018,9,14,12,30,553.0,283.0,2.1,23.5,735.0,751.35,561.24
2018,9,14,12,45,569.0,271.0,2.2,23.55,731.0,723.76,542.83
2018,9,14,13,0,585.0,259.0,2.3,23.6,727.0,693.15,521.94
2018,9,14,13,15,665.0,214.5,2.4,23.55,735.0,678.91,513.31
2018,9,14,13,30,745.0,170.0,2.5,23.5,743.0,651.92,494.71
2018,9,14,13,45,721.5,172.0,2.6,23.45,711.5,595.11,452.4
2018,9,14,14,0,698.0,174.0,2.7,23.4,680.0,538.89,409.48
2018,9,14,14,15,752.5,145.0,2.8,23.2,668.0,494.96,374.52
2018,9,14,14,30,807.0,116.0,2.9,23.0,656.0,446.07,333.59
2018,9,14,14,45,719.0,135.0,2.95,22.85,595.5,373.96,275.01
2018,9,14,15,0,631.0,154.0,3.0,22.7,535.0,312.92,224.98
2018,9,14,15,15,578.5,155.0,3.0,22.7,484.0,255.94,177.79
2018,9,14,15,30,526.0,156.0,3.0,22.7,433.0,203.22,135.88
2018,9,14,15,45,504.5,144.0,3.1,22.05,389.5,152.56,98.78
2018,9,14,16,0,483.0,132.0,3.2,21.4,346.0,104.83,72.61
2018,9,14,16,15,446.5,121.0,3.25,20.95,300.0,84.89,68.04
2018,9,14,16,30,410.0,110.0,3.3,20.5,254.0,78.38,62.71
2018,9,14,16,45,361.5,96.5,3.35,20.0,208.5,69.78,55.43
2018,9,14,17,0,313.0,83.0,3.4,19.5,163.0,60.9,47.7
2018,9,14,17,15,259.5,68.0,3.35,18.9,124.0,50.62,38.53
2018,9,14,17,30,206.0,53.0,3.3,18.3,85.0,40.01,28.83
2018,9,14,17,45,132.0,36.5,3.25,17.7,54.0,28.36,17.53
2018,9,14,18,0,58.0,20.0,3.2,17.1,23.0,15.76,0.0
2018,9,14,18,15,29.0,10.0,3.2,16.8,11.5,8.54,0.0
2018,9,14,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.5,13.9,19.0,84.01,0.0
2018,9,15,6,15,279.5,26.0,3.65,14.25,52.5,209.99,109.53
2018,9,15,6,30,415.0,36.0,3.8,14.6,86.0,326.78,261.12
2018,9,15,6,45,501.5,43.5,3.95,15.0,133.5,414.16,341.34
2018,9,15,7,0,588.0,51.0,4.1,15.4,181.0,508.9,422.66
2018,9,15,7,15,643.0,56.0,4.1,15.75,232.5,578.29,478.84
2018,9,15,7,30,698.0,61.0,4.1,16.1,284.0,656.2,539.06
2018,9,15,7,45,734.5,64.5,4.1,16.5,335.0,718.78,585.01
2018,9,15,8,0,771.0,68.0,4.1,16.9,386.0,781.31,629.34
2018,9,15,8,15,797.0,71.5,4.1,17.25,435.5,833.88,665.12
2018,9,15,8,30,823.0,75.0,4.1,17.6,485.0,884.85,698.91
2018,9,15,8,45,842.5,77.0,4.05,18.0,531.0,915.16,716.89
2018,9,15,9,0,862.0,79.0,4.0,18.4,577.0,952.98,740.04
2018,9,15,9,15,876.0,80.5,4.0,18.75,617.5,981.82,757.01
2018,9,15,9,30,890.0,82.0,4.0,19.1,658.0,1007.32,771.64
2018,9,15,9,45,900.0,84.0,4.0,19.4,693.0,1025.79,781.61
2018,9,15,10,0,910.0,86.0,4.0,19.7,728.0,1040.42,789.08
2018,9,15,10,15,918.5,86.5,4.0,19.95,756.5,1047.75,791.9
2018,9,15,10,30,927.0,87.0,4.0,20.2,785.0,1051.01,792.2
2018,9,15,10,45,933.0,87.5,4.05,20.4,806.5,1047.61,788.7
2018,9,15,11,0,939.0,88.0,4.1,20.6,828.0,1040.04,782.61
2018,9,15,11,15,942.5,88.0,4.15,20.7,841.0,1025.3,772.17
2018,9,15,11,30,946.0,88.0,4.2,20.8,854.0,1006.51,759.14
2018,9,15,11,45,948.0,87.5,4.2,20.9,859.5,981.78,741.9
2018,9,15,12,0,950.0,87.0,4.2,21.0,865.0,953.22,722.13
2018,9,15,12,15,950.5,87.0,4.25,21.05,863.0,920.16,699.69
2018,9,15,12,30,951.0,87.0,4.3,21.1,861.0,883.57,674.73
2018,9,15,12,45,950.0,86.5,4.35,21.15,851.0,841.93,646.1
2018,9,15,13,0,949.0,86.0,4.4,21.2,841.0,797.22,615.12
2018,9,15,13,15,945.5,84.5,4.45,21.15,822.0,746.92,579.69
2018,9,15,13,30,942.0,83.0,4.5,21.1,803.0,694.21,539.75
2018,9,15,13,45,936.0,82.0,4.5,21.05,777.0,638.28,496.02
2018,9,15,14,0,930.0,81.0,4.5,21.0,751.0,580.65,449.67
2018,9,15,14,15,922.0,79.0,4.5,20.85,718.0,519.71,399.48
2018,9,15,14,30,914.0,77.0,4.5,20.7,685.0,457.83,346.87
2018,9,15,14,45,904.0,75.0,4.55,20.6,646.5,394.57,291.58
2018,9,15,15,0,894.0,73.0,4.6,20.5,608.0,331.13,234.89
2018,9,15,15,15,877.5,71.5,4.6,20.5,563.5,266.67,177.4
2018,9,15,15,30,861.0,70.0,4.6,20.5,519.0,203.37,123.22
2018,9,15,15,45,839.5,67.0,4.6,20.0,470.5,139.81,76.25
2018,9,15,16,0,818.0,64.0,4.6,19.5,422.0,78.6,46.74
2018,9,15,16,15,787.5,60.5,4.6,19.1,370.5,51.06,39.17
2018,9,15,16,30,757.0,57.0,4.6,18.7,319.0,48.63,37.21
2018,9,15,16,45,713.0,53.0,4.6,18.25,267.5,45.66,34.68
2018,9,15,17,0,669.0,49.0,4.6,17.8,216.0,42.69,32.04
2018,9,15,17,15,595.0,43.5,4.45,17.3,166.0,38.28,27.96
2018,9,15,17,30,521.0,38.0,4.3,16.8,116.0,31.16,21.3
2018,9,15,17,45,377.0,30.0,4.2,16.25,74.5,24.86,14.43
2018,9,15,18,0,233.0,22.0,4.1,15.7,33.0,18.75,0.0
2018,9,15,18,15,116.5,11.0,3.95,15.35,16.5,9.39,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.4,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.7,19.0,94.02,0.0
2018,9,16,6,15,307.0,25.0,2.3,13.3,53.0,223.39,103.81
2018,9,16,6,30,450.0,34.0,2.4,13.9,87.0,346.4,275.14
2018,9,16,6,45,537.5,40.0,2.5,14.5,134.5,433.97,355.49
2018,9,16,7,0,625.0,46.0,2.6,15.1,182.0,523.98,431.46
2018,9,16,7,15,678.5,50.5,2.55,15.65,234.0,599.0,490.44
2018,9,16,7,30,732.0,55.0,2.5,16.2,286.0,676.35,548.08
2018,9,16,7,45,768.0,57.5,2.5,16.7,337.5,738.28,591.91
2018,9,16,8,0,804.0,60.0,2.5,17.2,389.0,800.07,633.99
2018,9,16,8,15,828.5,62.5,2.45,17.75,438.5,841.47,659.61
2018,9,16,8,30,853.0,65.0,2.4,18.3,488.0,890.22,689.76
2018,9,16,8,45,871.0,67.0,2.3,18.8,534.0,930.02,712.5
2018,9,16,9,0,889.0,69.0,2.2,19.3,580.0,967.08,732.88
2018,9,16,9,15,902.5,70.5,2.15,19.7,621.0,995.97,748.22
2018,9,16,9,30,916.0,72.0,2.1,20.1,662.0,1021.4,761.2
2018,9,16,9,45,925.5,73.5,2.0,20.55,697.0,1039.08,768.25
2018,9,16,10,0,935.0,75.0,1.9,21.0,732.0,1052.81,772.79
2018,9,16,10,15,942.0,76.0,1.9,21.35,760.0,1059.3,774.5
2018,9,16,10,30,949.0,77.0,1.9,21.7,788.0,1061.62,773.79
2018,9,16,10,45,954.0,77.5,1.85,22.0,809.0,1057.09,768.38
2018,9,16,11,0,959.0,78.0,1.8,22.3,830.0,1048.35,760.55
2018,9,16,11,15,961.5,78.5,1.85,22.55,843.0,1032.93,750.27
2018,9,16,11,30,964.0,79.0,1.9,22.8,856.0,1013.4,737.53
2018,9,16,11,45,965.5,79.0,1.9,23.0,861.5,988.35,720.84
2018,9,16,12,0,967.0,79.0,1.9,23.2,867.0,959.41,701.76
2018,9,16,12,15,965.0,79.5,2.05,23.3,863.5,924.19,680.51
2018,9,16,12,30,963.0,80.0,2.2,23.4,860.0,885.55,656.65
2018,9,16,12,45,958.5,81.0,2.3,23.5,848.5,842.21,628.79
2018,9,16,13,0,954.0,82.0,2.4,23.6,837.0,796.02,598.6
2018,9,16,13,15,950.0,81.0,2.5,23.55,818.0,745.6,564.94
2018,9,16,13,30,946.0,80.0,2.6,23.5,799.0,692.79,526.65
2018,9,16,13,45,939.5,79.5,2.7,23.45,773.0,636.8,484.72
2018,9,16,14,0,933.0,79.0,2.8,23.4,747.0,579.14,440.02
2018,9,16,14,15,924.0,77.5,2.9,23.2,713.5,517.97,391.27
2018,9,16,14,30,915.0,76.0,3.0,23.0,680.0,455.96,339.99
2018,9,16,14,45,903.0,74.0,3.15,22.85,640.5,391.88,285.37
2018,9,16,15,0,891.0,72.0,3.3,22.7,601.0,327.89,229.39
2018,9,16,15,15,874.0,70.5,3.3,22.7,556.5,263.51,172.86
2018,9,16,15,30,857.0,69.0,3.3,22.7,512.0,200.35,119.64
2018,9,16,15,45,834.5,66.5,3.45,22.0,463.5,137.35,74.05
2018,9,16,16,0,812.0,64.0,3.6,21.3,415.0,70.44,40.66
2018,9,16,16,15,780.5,60.5,3.6,20.8,363.5,51.05,38.9
2018,9,16,16,30,749.0,57.0,3.6,20.3,312.0,48.62,36.95
2018,9,16,16,45,702.0,52.5,3.6,19.8,260.0,45.23,34.07
2018,9,16,17,0,655.0,48.0,3.6,19.3,208.0,41.82,31.06
2018,9,16,17,15,578.0,43.0,3.5,18.7,159.0,37.84,27.37
2018,9,16,17,30,501.0,38.0,3.4,18.1,110.0,31.19,21.12
2018,9,16,17,45,359.0,29.5,3.3,17.5,70.0,24.5,13.6
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,17.92,0.0
2018,9,16,18,15,108.5,10.5,3.05,16.5,15.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.35,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,61.36,0.0
2018,9,17,6,15,266.5,23.0,2.55,13.9,48.5,199.01,77.43
2018,9,17,6,30,429.0,34.0,2.7,14.4,83.0,334.56,264.69
2018,9,17,6,45,405.0,39.5,2.8,14.9,105.0,347.68,285.79
2018,9,17,7,0,381.0,45.0,2.9,15.4,127.0,356.98,297.65
2018,9,17,7,15,191.0,68.0,2.85,15.8,109.0,235.17,196.7
2018,9,17,7,30,1.0,91.0,2.8,16.2,91.0,82.16,64.03
2018,9,17,7,45,15.0,120.0,2.75,16.55,126.0,122.77,98.57
2018,9,17,8,0,29.0,149.0,2.7,16.9,161.0,178.95,145.04
2018,9,17,8,15,31.0,167.0,2.65,17.3,181.0,199.12,160.78
2018,9,17,8,30,33.0,185.0,2.6,17.7,201.0,219.28,176.31
2018,9,17,8,45,73.0,217.0,2.6,18.05,257.5,292.73,235.51
2018,9,17,9,0,113.0,249.0,2.6,18.4,314.0,388.28,309.92
2018,9,17,9,15,207.5,256.0,2.6,18.75,385.0,488.23,387.63
2018,9,17,9,30,302.0,263.0,2.6,19.1,456.0,612.6,480.3
2018,9,17,9,45,426.0,238.0,2.6,19.45,527.0,731.64,566.86
2018,9,17,10,0,550.0,213.0,2.6,19.8,598.0,829.0,635.68
2018,9,17,10,15,561.0,222.0,2.65,20.05,628.0,847.03,645.96
2018,9,17,10,30,572.0,231.0,2.7,20.3,658.0,862.07,654.9
2018,9,17,10,45,597.5,228.5,2.75,20.6,685.5,883.48,668.5
2018,9,17,11,0,623.0,226.0,2.8,20.9,713.0,894.35,675.04
2018,9,17,11,15,741.5,176.0,2.9,21.05,764.5,942.66,708.02
2018,9,17,11,30,860.0,126.0,3.0,21.2,816.0,963.78,721.8
2018,9,17,11,45,901.5,107.5,3.1,21.3,835.0,958.72,718.47
2018,9,17,12,0,943.0,89.0,3.2,21.4,854.0,947.81,711.52
2018,9,17,12,15,942.5,89.5,3.3,21.4,851.5,914.4,689.64
2018,9,17,12,30,942.0,90.0,3.4,21.4,849.0,877.56,665.4
2018,9,17,12,45,939.5,90.0,3.45,21.4,838.5,835.36,636.96
2018,9,17,13,0,937.0,90.0,3.5,21.4,828.0,790.25,606.22
2018,9,17,13,15,933.0,88.5,3.6,21.3,808.5,739.93,571.13
2018,9,17,13,30,929.0,87.0,3.7,21.2,789.0,687.29,531.82
2018,9,17,13,45,923.0,86.0,3.8,21.1,763.0,631.84,489.16
2018,9,17,14,0,917.0,85.0,3.9,21.0,737.0,574.72,443.78
2018,9,17,14,15,908.5,82.5,3.95,20.8,703.5,513.65,393.89
2018,9,17,14,30,900.0,80.0,4.0,20.6,670.0,451.76,341.6
2018,9,17,14,45,889.0,78.5,4.05,20.4,632.0,389.27,287.18
2018,9,17,15,0,878.0,77.0,4.1,20.2,594.0,326.73,231.49
2018,9,17,15,15,861.0,75.0,4.1,20.2,549.5,262.64,174.55
2018,9,17,15,30,844.0,73.0,4.1,20.2,505.0,199.79,121.11
2018,9,17,15,45,821.5,70.0,4.15,19.6,456.5,131.4,70.75
2018,9,17,16,0,799.0,67.0,4.2,19.0,408.0,70.79,42.51
2018,9,17,16,15,767.0,63.0,4.15,18.55,357.0,52.89,40.89
2018,9,17,16,30,735.0,59.0,4.1,18.1,306.0,50.15,38.65
2018,9,17,16,45,687.0,55.0,4.1,17.7,254.5,47.25,36.15
2018,9,17,17,0,639.0,51.0,4.1,17.3,203.0,44.39,33.56
2018,9,17,17,15,557.0,44.5,3.95,16.8,153.5,35.97,25.92
2018,9,17,17,30,475.0,38.0,3.8,16.3,104.0,31.2,21.22
2018,9,17,17,45,332.5,29.0,3.65,15.85,65.5,24.13,12.79
2018,9,17,18,0,190.0,20.0,3.5,15.4,27.0,17.07,0.0
2018,9,17,18,15,95.0,10.0,3.45,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.5,2.35,12.6,3.5,0.0,0.0
2018,9,18,6,0,34.0,7.0,2.4,12.8,7.0,22.74,0.0
2018,9,18,6,15,99.0,17.0,2.5,13.3,26.0,95.14,25.78
2018,9,18,6,30,164.0,27.0,2.6,13.8,45.0,159.59,125.07
2018,9,18,6,45,118.0,29.0,2.65,14.3,45.5,134.98,109.75
2018,9,18,7,0,72.0,31.0,2.7,14.8,46.0,93.79,75.99
2018,9,18,7,15,36.0,46.5,2.65,15.2,54.0,78.04,62.13
2018,9,18,7,30,0.0,62.0,2.6,15.6,62.0,51.37,38.23
2018,9,18,7,45,0.5,83.0,2.5,15.95,83.0,71.27,55.02
2018,9,18,8,0,1.0,104.0,2.4,16.3,104.0,91.44,71.72
2018,9,18,8,15,4.0,121.0,2.3,16.7,122.5,109.8,86.77
2018,9,18,8,30,7.0,138.0,2.2,17.1,141.0,128.29,101.7
2018,9,18,8,45,26.5,177.5,2.1,17.5,192.0,201.59,161.5
2018,9,18,9,0,46.0,217.0,2.0,17.9,243.0,263.91,210.79
2018,9,18,9,15,55.0,242.5,2.0,18.25,276.0,299.67,237.99
2018,9,18,9,30,64.0,268.0,2.0,18.6,309.0,335.2,264.66
2018,9,18,9,45,75.0,289.5,1.95,19.0,340.0,367.72,288.59
2018,9,18,10,0,86.0,311.0,1.9,19.4,371.0,399.78,311.82
2018,9,18,10,15,189.0,311.5,1.9,19.7,450.0,523.14,405.64
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,645.02,494.09
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,819.52,619.97
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,966.88,716.92
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,976.25,720.16
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,992.93,729.83
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,968.92,713.83
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,941.17,695.83
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,907.54,674.56
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,870.56,650.85
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,828.4,623.47
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,783.43,593.79
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,733.03,559.04
2018,9,18,13,30,910.0,94.0,2.6,22.1,778.0,680.47,520.52
2018,9,18,13,45,903.0,93.5,2.75,22.1,752.0,625.69,479.27
2018,9,18,14,0,896.0,93.0,2.9,22.1,726.0,569.4,435.34
2018,9,18,14,15,885.5,91.5,3.0,21.95,692.5,509.28,387.0
2018,9,18,14,30,875.0,90.0,3.1,21.8,659.0,448.57,336.44
2018,9,18,14,45,860.5,88.0,3.2,21.65,619.5,385.71,282.61
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,323.29,227.9
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,256.02,170.32
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,197.14,122.09
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,133.93,77.73
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,83.07,55.62
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,66.45,52.49
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,61.1,48.04
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,54.74,42.57
2018,9,18,17,0,514.0,61.0,3.9,18.1,181.0,48.09,36.66
2018,9,18,17,15,443.5,52.5,3.85,17.45,137.5,42.19,31.2
2018,9,18,17,30,373.0,44.0,3.8,16.8,94.0,36.24,25.37
2018,9,18,17,45,243.0,31.5,3.75,16.15,58.5,24.52,12.17
2018,9,18,18,0,113.0,19.0,3.7,15.5,23.0,16.22,0.0
2018,9,18,18,15,56.5,9.5,3.6,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
