Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,1.7,12.1,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,1.7,12.3,11.0,34.25,0.0
2018,9,19,6,15,168.0,25.5,1.7,12.95,41.5,147.75,26.31
2018,9,19,6,30,284.0,41.0,1.7,13.6,72.0,257.22,201.26
2018,9,19,6,45,384.5,51.0,1.65,14.2,117.5,348.41,284.64
2018,9,19,7,0,485.0,61.0,1.6,14.8,163.0,451.64,371.19
2018,9,19,7,15,550.5,68.0,1.5,15.35,213.5,532.87,435.68
2018,9,19,7,30,616.0,75.0,1.4,15.9,264.0,617.66,498.57
2018,9,19,7,45,662.0,79.5,1.3,16.45,315.5,686.07,545.97
2018,9,19,8,0,708.0,84.0,1.2,17.0,367.0,755.31,591.64
2018,9,19,8,15,739.0,87.0,1.2,17.6,416.0,803.79,621.88
2018,9,19,8,30,770.0,90.0,1.2,18.2,465.0,857.13,654.72
2018,9,19,8,45,793.0,93.0,1.15,18.8,511.0,901.09,679.5
2018,9,19,9,0,816.0,96.0,1.1,19.4,557.0,942.61,702.08
2018,9,19,9,15,832.0,98.0,1.05,20.1,597.5,973.15,716.75
2018,9,19,9,30,848.0,100.0,1.0,20.8,638.0,1000.4,729.17
2018,9,19,9,45,860.5,102.0,1.0,21.5,673.0,1020.58,738.02
2018,9,19,10,0,873.0,104.0,1.0,22.2,708.0,1024.58,736.88
2018,9,19,10,15,881.5,105.5,0.95,22.9,736.5,1032.39,737.46
2018,9,19,10,30,890.0,107.0,0.9,23.6,765.0,1036.23,735.65
2018,9,19,10,45,896.0,107.5,0.9,24.3,785.5,1032.41,730.41
2018,9,19,11,0,902.0,108.0,0.9,25.0,806.0,1024.58,723.01
2018,9,19,11,15,905.0,109.0,0.95,25.45,819.0,1010.32,713.63
2018,9,19,11,30,908.0,110.0,1.0,25.9,832.0,992.14,702.0
2018,9,19,11,45,909.5,110.0,1.05,26.4,837.0,967.68,686.44
2018,9,19,12,0,911.0,110.0,1.1,26.9,842.0,939.54,668.65
2018,9,19,12,15,910.0,110.0,1.3,27.05,838.5,905.69,650.34
2018,9,19,12,30,909.0,110.0,1.5,27.2,835.0,868.57,629.27
2018,9,19,12,45,906.5,109.5,1.65,27.35,824.0,826.7,603.89
2018,9,19,13,0,904.0,109.0,1.8,27.5,813.0,782.04,576.1
2018,9,19,13,15,898.5,108.0,1.95,27.45,793.5,732.25,543.15
2018,9,19,13,30,893.0,107.0,2.1,27.4,774.0,680.36,506.89
2018,9,19,13,45,871.5,111.0,2.25,27.4,743.0,621.63,464.18
2018,9,19,14,0,850.0,115.0,2.4,27.4,712.0,564.24,420.87
2018,9,19,14,15,810.0,122.0,2.5,27.2,669.0,498.74,370.38
2018,9,19,14,30,770.0,129.0,2.6,27.0,626.0,435.98,320.45
2018,9,19,14,45,754.5,124.5,2.7,26.85,587.0,372.51,268.31
2018,9,19,15,0,739.0,120.0,2.8,26.7,548.0,312.22,217.4
2018,9,19,15,15,720.5,115.0,2.8,26.7,505.0,252.06,166.43
2018,9,19,15,30,702.0,110.0,2.8,26.7,462.0,193.75,119.02
2018,9,19,15,45,680.5,102.0,2.95,26.1,415.5,135.0,77.63
2018,9,19,16,0,659.0,94.0,3.1,25.5,369.0,79.04,51.68
2018,9,19,16,15,618.5,87.5,3.05,24.8,319.0,65.0,50.17
2018,9,19,16,30,578.0,81.0,3.0,24.1,269.0,61.39,47.31
2018,9,19,16,45,536.5,71.5,3.0,23.4,222.0,55.29,42.18
2018,9,19,17,0,495.0,62.0,3.0,22.7,175.0,48.96,36.67
2018,9,19,17,15,410.5,52.5,3.0,21.75,130.0,42.2,30.58
2018,9,19,17,30,326.0,43.0,3.0,20.8,85.0,35.37,24.05
2018,9,19,17,45,210.0,29.5,3.0,19.85,52.0,22.94,9.61
2018,9,19,18,0,94.0,16.0,3.0,18.9,19.0,13.66,0.0
2018,9,19,18,15,47.0,8.0,2.95,18.45,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.4,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,43.74,0.0
2018,9,20,6,15,207.5,24.0,1.9,16.35,42.5,163.58,6.1
2018,9,20,6,30,344.0,38.0,1.9,17.1,74.0,287.9,221.29
2018,9,20,6,45,444.0,46.5,1.85,17.9,120.5,383.72,308.68
2018,9,20,7,0,544.0,55.0,1.8,18.7,167.0,487.29,394.12
2018,9,20,7,15,606.0,61.0,1.75,19.3,218.5,566.78,455.77
2018,9,20,7,30,668.0,67.0,1.7,19.9,270.0,649.57,516.35
2018,9,20,7,45,709.0,71.5,1.65,20.5,322.0,715.52,561.6
2018,9,20,8,0,750.0,76.0,1.6,21.1,374.0,776.95,601.65
2018,9,20,8,15,779.0,79.0,1.5,21.75,423.5,830.86,634.19
2018,9,20,8,30,808.0,82.0,1.4,22.4,473.0,883.26,664.38
2018,9,20,8,45,828.5,85.0,1.35,23.0,519.0,925.63,687.65
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,965.34,708.66
2018,9,20,9,15,865.0,89.5,1.2,24.25,606.0,984.18,714.93
2018,9,20,9,30,881.0,91.0,1.1,24.9,647.0,1010.96,726.25
2018,9,20,9,45,893.5,92.5,1.0,25.5,682.5,1030.66,732.92
2018,9,20,10,0,906.0,94.0,0.9,26.1,718.0,1046.57,737.2
2018,9,20,10,15,914.5,95.0,0.9,26.6,746.5,1053.85,738.73
2018,9,20,10,30,923.0,96.0,0.9,27.1,775.0,1057.05,738.08
2018,9,20,10,45,928.5,97.0,0.9,27.6,796.0,1053.08,733.34
2018,9,20,11,0,934.0,98.0,0.9,28.1,817.0,1044.95,726.39
2018,9,20,11,15,937.0,98.5,0.95,28.35,830.0,1029.67,717.11
2018,9,20,11,30,940.0,99.0,1.0,28.6,843.0,1010.36,705.56
2018,9,20,11,45,941.0,99.0,1.1,28.9,847.5,984.7,690.95
2018,9,20,12,0,942.0,99.0,1.2,29.2,852.0,955.28,673.92
2018,9,20,12,15,941.0,98.5,1.3,29.3,848.0,919.98,653.54
2018,9,20,12,30,940.0,98.0,1.4,29.4,844.0,881.33,630.75
2018,9,20,12,45,938.0,96.5,1.5,29.5,832.0,837.73,604.36
2018,9,20,13,0,936.0,95.0,1.6,29.6,820.0,791.22,575.62
2018,9,20,13,15,931.0,94.5,1.65,29.55,800.5,740.9,542.61
2018,9,20,13,30,926.0,94.0,1.7,29.5,781.0,688.33,505.92
2018,9,20,13,45,889.5,103.5,1.75,29.5,744.5,624.34,459.76
2018,9,20,14,0,853.0,113.0,1.8,29.5,708.0,562.83,413.96
2018,9,20,14,15,783.5,129.0,1.85,29.35,655.5,491.15,359.9
2018,9,20,14,30,714.0,145.0,1.9,29.2,603.0,423.06,307.29
2018,9,20,14,45,704.0,138.0,1.95,29.1,566.0,364.81,260.0
2018,9,20,15,0,694.0,131.0,2.0,29.0,529.0,307.01,211.88
2018,9,20,15,15,675.5,124.0,2.0,29.0,486.5,247.96,162.88
2018,9,20,15,30,657.0,117.0,2.0,29.0,444.0,190.9,117.35
2018,9,20,15,45,641.5,107.5,2.0,28.45,400.0,134.42,78.01
2018,9,20,16,0,626.0,98.0,2.0,27.9,356.0,80.01,53.08
2018,9,20,16,15,601.0,88.0,1.95,27.1,309.0,65.38,50.0
2018,9,20,16,30,576.0,78.0,1.9,26.3,262.0,59.24,45.03
2018,9,20,16,45,544.5,68.0,1.85,25.5,217.0,52.74,39.61
2018,9,20,17,0,513.0,58.0,1.8,24.7,172.0,45.95,33.75
2018,9,20,17,15,430.5,49.0,1.8,23.7,127.5,39.47,27.96
2018,9,20,17,30,348.0,40.0,1.8,22.7,83.0,32.95,21.7
2018,9,20,17,45,228.5,27.5,1.8,21.65,50.5,23.04,7.88
2018,9,20,18,0,109.0,15.0,1.8,20.6,18.0,12.8,0.0
2018,9,20,18,15,54.5,7.5,1.8,20.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,5,45,36.5,5.0,0.55,14.95,5.0,0.0,0.0
2018,9,21,6,0,73.0,10.0,0.5,15.0,10.0,44.84,0.0
2018,9,21,6,15,212.0,22.5,0.45,15.65,40.5,164.32,0.0
2018,9,21,6,30,351.0,35.0,0.4,16.3,71.0,290.55,219.76
2018,9,21,6,45,450.0,43.5,0.4,16.95,117.5,385.11,305.47
2018,9,21,7,0,549.0,52.0,0.4,17.6,164.0,487.96,388.24
2018,9,21,7,15,610.5,58.0,0.45,18.2,215.0,567.07,447.97
2018,9,21,7,30,672.0,64.0,0.5,18.8,266.0,649.53,507.07
2018,9,21,7,45,713.0,68.0,0.5,19.4,317.5,709.87,547.02
2018,9,21,8,0,754.0,72.0,0.5,20.0,369.0,776.15,589.4
2018,9,21,8,15,781.0,75.5,0.6,20.8,418.0,828.86,622.23
2018,9,21,8,30,808.0,79.0,0.7,21.6,467.0,879.98,653.32
2018,9,21,8,45,828.0,81.5,0.85,22.4,512.5,921.13,678.23
2018,9,21,9,0,848.0,84.0,1.0,23.2,558.0,959.62,701.17
2018,9,21,9,15,862.5,86.5,1.1,23.75,598.5,978.26,711.03
2018,9,21,9,30,877.0,89.0,1.2,24.3,639.0,1004.68,726.08
2018,9,21,9,45,887.0,91.0,1.3,24.85,673.5,1022.35,735.5
2018,9,21,10,0,897.0,93.0,1.4,25.4,708.0,1036.21,742.69
2018,9,21,10,15,905.0,94.5,1.5,25.75,736.0,1043.5,746.49
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,1046.73,747.94
2018,9,21,10,45,917.5,97.0,1.65,26.5,784.0,1041.74,743.53
2018,9,21,11,0,922.0,98.0,1.7,26.9,804.0,1032.68,736.81
2018,9,21,11,15,924.5,98.0,1.8,27.05,816.0,1016.48,727.2
2018,9,21,11,30,927.0,98.0,1.9,27.2,828.0,996.35,715.18
2018,9,21,11,45,928.0,98.0,2.0,27.35,832.5,970.95,699.8
2018,9,21,12,0,929.0,98.0,2.1,27.5,837.0,941.85,681.98
2018,9,21,12,15,926.5,99.0,2.15,27.5,833.0,907.17,660.32
2018,9,21,12,30,924.0,100.0,2.2,27.5,829.0,869.25,636.4
2018,9,21,12,45,918.5,100.5,2.25,27.5,816.5,825.42,608.33
2018,9,21,13,0,913.0,101.0,2.3,27.5,804.0,778.98,578.2
2018,9,21,13,15,908.0,100.5,2.35,27.35,785.0,729.57,544.58
2018,9,21,13,30,903.0,100.0,2.4,27.2,766.0,677.99,507.62
2018,9,21,13,45,865.5,109.0,2.45,27.05,729.0,613.97,460.41
2018,9,21,14,0,828.0,118.0,2.5,26.9,692.0,552.92,414.0
2018,9,21,14,15,758.0,134.5,2.5,26.65,640.5,481.33,358.74
2018,9,21,14,30,688.0,151.0,2.5,26.4,589.0,416.39,307.39
2018,9,21,14,45,675.0,145.0,2.5,26.15,552.5,359.4,260.38
2018,9,21,15,0,662.0,139.0,2.5,25.9,516.0,303.24,213.02
2018,9,21,15,15,649.0,130.0,2.5,25.9,475.0,245.77,164.48
2018,9,21,15,30,636.0,121.0,2.5,25.9,434.0,189.65,118.97
2018,9,21,15,45,620.5,110.5,2.4,25.15,390.0,133.74,79.67
2018,9,21,16,0,605.0,100.0,2.3,24.4,346.0,79.94,54.86
2018,9,21,16,15,579.0,90.0,2.3,23.75,300.0,66.87,52.01
2018,9,21,16,30,553.0,80.0,2.3,23.1,254.0,60.77,46.98
2018,9,21,16,45,520.0,69.0,2.25,22.45,209.0,53.52,40.8
2018,9,21,17,0,487.0,58.0,2.2,21.8,164.0,45.95,34.15
2018,9,21,17,15,416.5,48.0,2.1,20.95,121.5,38.72,27.59
2018,9,21,17,30,346.0,38.0,2.0,20.1,79.0,31.34,20.44
2018,9,21,17,45,225.0,26.0,1.95,19.25,47.5,21.82,4.93
2018,9,21,18,0,104.0,14.0,1.9,18.4,16.0,11.95,0.0
2018,9,21,18,15,52.0,7.0,1.9,17.95,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.8,12.5,8.0,31.27,0.0
2018,9,22,6,15,167.5,21.0,1.85,13.05,35.5,139.21,0.0
2018,9,22,6,30,286.0,34.0,1.9,13.6,63.0,250.78,192.22
2018,9,22,6,45,219.0,36.0,1.95,14.15,66.0,216.55,177.06
2018,9,22,7,0,152.0,38.0,2.0,14.7,69.0,178.1,147.68
2018,9,22,7,15,76.0,53.5,1.95,15.25,69.0,117.85,96.7
2018,9,22,7,30,0.0,69.0,1.9,15.8,69.0,58.64,44.32
2018,9,22,7,45,0.0,85.0,1.8,16.3,85.0,73.37,56.7
2018,9,22,8,0,0.0,101.0,1.7,16.8,101.0,88.06,68.74
2018,9,22,8,15,1.0,117.0,1.7,17.4,117.5,103.61,81.3
2018,9,22,8,30,2.0,133.0,1.7,18.0,134.0,119.18,93.67
2018,9,22,8,45,31.5,176.5,1.7,18.6,194.0,206.71,165.15
2018,9,22,9,0,61.0,220.0,1.7,19.2,254.0,284.18,226.13
2018,9,22,9,15,220.5,228.5,1.75,19.7,364.0,492.94,389.05
2018,9,22,9,30,380.0,237.0,1.8,20.2,474.0,663.06,513.95
2018,9,22,9,45,581.0,186.5,1.85,20.75,571.5,841.7,639.37
2018,9,22,10,0,782.0,136.0,1.9,21.3,669.0,981.42,728.9
2018,9,22,10,15,843.5,117.5,1.95,21.7,713.5,1020.17,750.85
2018,9,22,10,30,905.0,99.0,2.0,22.1,758.0,1041.85,762.82
2018,9,22,10,45,911.5,99.5,2.1,22.5,779.0,1038.23,759.48
2018,9,22,11,0,918.0,100.0,2.2,22.9,800.0,1030.53,753.9
2018,9,22,11,15,921.5,100.5,2.25,23.2,813.0,1015.79,743.64
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,997.07,730.97
2018,9,22,11,45,927.0,101.0,2.35,23.75,831.0,972.51,714.73
2018,9,22,12,0,929.0,101.0,2.4,24.0,836.0,944.19,696.1
2018,9,22,12,15,918.5,105.0,2.45,24.1,829.0,905.54,670.99
2018,9,22,12,30,908.0,109.0,2.5,24.2,822.0,864.12,643.91
2018,9,22,12,45,846.5,128.0,2.6,24.25,785.0,802.12,602.97
2018,9,22,13,0,785.0,147.0,2.7,24.3,748.0,733.77,555.55
2018,9,22,13,15,794.0,142.5,2.7,24.3,737.5,694.34,527.06
2018,9,22,13,30,803.0,138.0,2.7,24.3,727.0,651.82,495.35
2018,9,22,13,45,855.5,113.0,2.75,24.3,720.0,612.87,465.86
2018,9,22,14,0,908.0,88.0,2.8,24.3,713.0,565.91,428.93
2018,9,22,14,15,898.5,86.0,2.8,24.25,679.0,505.02,379.8
2018,9,22,14,30,889.0,84.0,2.8,24.2,645.0,443.45,328.54
2018,9,22,14,45,861.5,86.0,2.8,24.15,601.5,378.59,273.56
2018,9,22,15,0,834.0,88.0,2.8,24.1,558.0,312.45,216.75
2018,9,22,15,15,787.0,91.0,2.8,24.1,506.0,247.69,162.02
2018,9,22,15,30,740.0,94.0,2.8,24.1,454.0,188.16,114.35
2018,9,22,15,45,719.5,87.5,2.85,23.7,408.0,123.97,68.97
2018,9,22,16,0,699.0,81.0,2.9,23.3,362.0,66.87,51.97
2018,9,22,16,15,666.0,74.5,2.9,22.8,313.0,56.37,43.21
2018,9,22,16,30,633.0,68.0,2.9,22.3,264.0,52.4,39.92
2018,9,22,16,45,594.0,59.5,2.9,21.8,216.5,46.69,34.99
2018,9,22,17,0,555.0,51.0,2.9,21.3,169.0,40.77,29.71
2018,9,22,17,15,451.5,44.0,2.85,20.5,122.5,35.62,24.93
2018,9,22,17,30,348.0,37.0,2.8,19.7,76.0,30.63,19.67
2018,9,22,17,45,206.5,23.5,2.8,18.9,43.5,19.64,0.74
2018,9,22,18,0,65.0,10.0,2.8,18.1,11.0,8.54,0.0
2018,9,22,18,15,32.5,5.0,2.85,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.25,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.3,9.0,36.69,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.8,37.0,148.98,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,264.89,200.96
2018,9,23,6,45,398.0,45.0,2.9,14.75,108.0,353.54,288.66
2018,9,23,7,0,488.0,55.0,3.0,15.2,151.0,449.71,371.92
2018,9,23,7,15,483.0,68.5,2.95,15.7,187.0,485.17,402.34
2018,9,23,7,30,478.0,82.0,2.9,16.2,223.0,518.55,428.76
2018,9,23,7,45,566.5,85.0,2.85,16.7,282.5,615.83,503.0
2018,9,23,8,0,655.0,88.0,2.8,17.2,342.0,716.97,576.51
2018,9,23,8,15,720.5,84.5,2.75,17.8,398.0,791.83,627.55
2018,9,23,8,30,786.0,81.0,2.7,18.4,454.0,862.96,674.25
2018,9,23,8,45,809.0,83.5,2.6,18.95,499.5,906.32,699.85
2018,9,23,9,0,832.0,86.0,2.5,19.5,545.0,947.2,723.28
2018,9,23,9,15,848.5,87.5,2.5,20.05,585.5,977.51,740.04
2018,9,23,9,30,865.0,89.0,2.5,20.6,626.0,992.87,746.75
2018,9,23,9,45,878.5,90.0,2.5,21.15,661.0,1012.59,756.56
2018,9,23,10,0,892.0,91.0,2.5,21.7,696.0,1028.62,763.9
2018,9,23,10,15,901.0,92.0,2.5,22.05,724.0,1036.17,766.42
2018,9,23,10,30,910.0,93.0,2.5,22.4,752.0,1039.71,766.55
2018,9,23,10,45,891.5,104.5,2.55,22.75,765.0,1023.46,754.53
2018,9,23,11,0,873.0,116.0,2.6,23.1,778.0,1003.14,740.19
2018,9,23,11,15,903.0,105.0,2.7,23.25,799.5,1002.2,739.76
2018,9,23,11,30,933.0,94.0,2.8,23.4,821.0,996.42,736.07
2018,9,23,11,45,934.0,94.0,2.9,23.55,825.5,970.76,719.37
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,941.37,700.32
2018,9,23,12,15,936.0,93.0,3.1,23.65,826.5,907.34,678.58
2018,9,23,12,30,937.0,92.0,3.2,23.6,823.0,869.85,654.33
2018,9,23,12,45,937.5,89.5,3.3,23.5,812.0,827.16,626.35
2018,9,23,13,0,938.0,87.0,3.4,23.4,801.0,781.4,595.89
2018,9,23,13,15,933.0,86.5,3.45,23.25,781.5,730.92,560.47
2018,9,23,13,30,928.0,86.0,3.5,23.1,762.0,678.22,521.17
2018,9,23,13,45,921.0,84.5,3.55,22.95,735.0,621.41,477.65
2018,9,23,14,0,914.0,83.0,3.6,22.8,708.0,563.09,431.54
2018,9,23,14,15,876.0,91.0,3.55,22.6,666.0,497.5,378.32
2018,9,23,14,30,838.0,99.0,3.5,22.4,624.0,432.94,324.57
2018,9,23,14,45,808.5,101.0,3.4,22.2,581.0,369.39,270.28
2018,9,23,15,0,779.0,103.0,3.3,22.0,538.0,308.22,217.15
2018,9,23,15,15,759.5,98.5,3.3,22.0,494.0,246.59,163.69
2018,9,23,15,30,740.0,94.0,3.3,22.0,450.0,182.37,110.82
2018,9,23,15,45,719.0,87.0,3.15,21.55,403.5,122.27,68.58
2018,9,23,16,0,698.0,80.0,3.0,21.1,357.0,64.86,50.73
2018,9,23,16,15,665.5,73.0,2.95,20.65,308.0,55.4,42.77
2018,9,23,16,30,633.0,66.0,2.9,20.2,259.0,51.01,39.07
2018,9,23,16,45,577.0,59.5,2.8,19.75,210.0,46.69,35.29
2018,9,23,17,0,521.0,53.0,2.7,19.3,161.0,42.33,31.3
2018,9,23,17,15,427.0,44.5,2.6,18.6,116.5,36.09,25.48
2018,9,23,17,30,333.0,36.0,2.5,17.9,72.0,29.86,18.94
2018,9,23,17,45,200.0,23.0,2.4,17.15,41.5,19.34,0.0
2018,9,23,18,0,67.0,10.0,2.3,16.4,11.0,8.54,0.0
2018,9,23,18,15,33.5,5.0,2.25,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.2,13.3,9.0,7.68,0.0
2018,9,24,6,15,222.5,21.0,0.25,13.85,38.5,165.7,0.0
2018,9,24,6,30,370.0,33.0,0.3,14.4,68.0,301.63,222.1
2018,9,24,6,45,476.0,40.5,0.35,14.9,114.5,400.79,318.21
2018,9,24,7,0,582.0,48.0,0.4,15.4,161.0,508.52,405.84
2018,9,24,7,15,643.0,53.0,0.4,16.0,212.5,581.27,460.89
2018,9,24,7,30,704.0,58.0,0.4,16.6,264.0,664.04,520.03
2018,9,24,7,45,745.5,61.5,0.4,17.2,316.0,730.81,564.59
2018,9,24,8,0,787.0,65.0,0.4,17.8,368.0,797.73,607.25
2018,9,24,8,15,815.0,68.0,0.45,18.7,418.0,851.45,639.54
2018,9,24,8,30,843.0,71.0,0.5,19.6,468.0,903.56,669.9
2018,9,24,8,45,863.5,73.0,0.55,20.5,514.0,934.58,685.93
2018,9,24,9,0,884.0,75.0,0.6,21.4,560.0,973.11,706.76
2018,9,24,9,15,897.5,77.0,0.6,22.35,600.5,1001.69,719.64
2018,9,24,9,30,911.0,79.0,0.6,23.3,641.0,1026.8,730.34
2018,9,24,9,45,918.5,81.5,0.55,24.2,675.0,1042.72,734.34
2018,9,24,10,0,926.0,84.0,0.5,25.1,709.0,1054.65,736.09
2018,9,24,10,15,933.0,84.5,0.45,25.75,736.0,1059.56,734.51
2018,9,24,10,30,940.0,85.0,0.4,26.4,763.0,1060.34,730.77
2018,9,24,10,45,945.0,86.0,0.35,27.05,783.5,1055.52,723.98
2018,9,24,11,0,950.0,87.0,0.3,27.7,804.0,1046.48,715.05
2018,9,24,11,15,953.5,87.0,0.35,28.0,816.5,1030.66,705.73
2018,9,24,11,30,957.0,87.0,0.4,28.3,829.0,1010.74,694.2
2018,9,24,11,45,958.0,87.5,0.45,28.6,833.5,985.03,679.34
2018,9,24,12,0,959.0,88.0,0.5,28.9,838.0,955.48,662.23
2018,9,24,12,15,957.5,88.0,0.65,29.0,834.0,919.55,643.68
2018,9,24,12,30,956.0,88.0,0.8,29.1,830.0,880.24,622.52
2018,9,24,12,45,952.0,88.5,0.9,29.15,818.0,836.28,597.09
2018,9,24,13,0,948.0,89.0,1.0,29.2,806.0,789.49,569.27
2018,9,24,13,15,943.0,88.0,1.1,29.1,786.0,737.95,536.87
2018,9,24,13,30,938.0,87.0,1.2,29.0,766.0,684.17,500.5
2018,9,24,13,45,902.0,95.5,1.35,28.85,729.0,619.21,455.16
2018,9,24,14,0,866.0,104.0,1.5,28.7,692.0,555.4,408.75
2018,9,24,14,15,793.5,121.0,1.55,28.45,639.0,484.16,355.03
2018,9,24,14,30,721.0,138.0,1.6,28.2,586.0,415.74,302.18
2018,9,24,14,45,708.5,131.5,1.7,27.95,548.5,356.65,254.34
2018,9,24,15,0,696.0,125.0,1.8,27.7,511.0,298.3,205.81
2018,9,24,15,15,679.0,117.5,1.8,27.7,468.5,239.16,156.49
2018,9,24,15,30,662.0,110.0,1.8,27.7,426.0,181.83,110.82
2018,9,24,15,45,644.0,101.0,1.95,26.85,381.5,125.31,72.41
2018,9,24,16,0,626.0,92.0,2.1,26.0,337.0,71.19,55.04
2018,9,24,16,15,596.0,83.0,2.15,25.15,290.0,62.34,47.88
2018,9,24,16,30,566.0,74.0,2.2,24.3,243.0,56.76,43.31
2018,9,24,16,45,530.0,63.5,2.25,23.4,198.0,49.69,37.29
2018,9,24,17,0,494.0,53.0,2.3,22.5,153.0,42.32,30.81
2018,9,24,17,15,349.5,43.0,2.35,21.5,103.5,34.61,23.81
2018,9,24,17,30,205.0,33.0,2.4,20.5,54.0,25.48,14.84
2018,9,24,17,45,115.0,19.5,2.45,19.5,30.0,15.17,0.0
2018,9,24,18,0,25.0,6.0,2.5,18.5,6.0,5.12,0.0
2018,9,24,18,15,12.5,3.0,2.45,18.05,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.75,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,6.83,0.0
2018,9,25,6,15,209.5,20.0,0.95,13.5,36.0,133.2,0.0
2018,9,25,6,30,349.0,32.0,0.9,14.1,64.0,288.48,211.2
2018,9,25,6,45,254.0,36.5,0.85,14.75,67.5,243.06,196.05
2018,9,25,7,0,159.0,41.0,0.8,15.4,71.0,189.92,155.79
2018,9,25,7,15,80.0,61.5,0.75,16.05,76.5,132.53,108.16
2018,9,25,7,30,1.0,82.0,0.7,16.7,82.0,74.03,57.05
2018,9,25,7,45,10.0,108.5,0.6,17.35,112.0,108.09,85.7
2018,9,25,8,0,19.0,135.0,0.5,18.0,142.0,142.61,113.81
2018,9,25,8,15,31.5,158.5,0.5,18.7,172.5,193.11,154.11
2018,9,25,8,30,44.0,182.0,0.5,19.4,203.0,230.12,182.6
2018,9,25,8,45,114.5,208.5,0.5,20.15,269.5,346.87,273.33
2018,9,25,9,0,185.0,235.0,0.5,20.9,336.0,446.65,346.73
2018,9,25,9,15,293.5,233.5,0.5,21.55,407.5,573.23,437.28
2018,9,25,9,30,402.0,232.0,0.5,22.2,479.0,702.75,524.75
2018,9,25,9,45,601.5,177.5,0.55,22.85,570.0,853.19,624.49
2018,9,25,10,0,801.0,123.0,0.6,23.5,661.0,986.02,704.37
2018,9,25,10,15,864.0,105.0,0.65,24.05,706.5,1013.29,717.52
2018,9,25,10,30,927.0,87.0,0.7,24.6,752.0,1049.17,737.5
2018,9,25,10,45,932.0,88.0,0.75,25.15,772.0,1044.33,732.75
2018,9,25,11,0,937.0,89.0,0.8,25.7,792.0,1035.35,726.27
2018,9,25,11,15,940.0,89.5,0.9,26.05,804.5,1019.7,717.53
2018,9,25,11,30,943.0,90.0,1.0,26.4,817.0,1000.03,706.35
2018,9,25,11,45,944.0,90.5,1.1,26.8,821.5,974.55,691.4
2018,9,25,12,0,945.0,91.0,1.2,27.2,826.0,945.28,673.98
2018,9,25,12,15,943.0,91.5,1.3,27.3,822.0,909.79,653.22
2018,9,25,12,30,941.0,92.0,1.4,27.4,818.0,870.99,630.03
2018,9,25,12,45,936.5,92.0,1.5,27.55,805.5,826.61,602.7
2018,9,25,13,0,932.0,92.0,1.6,27.7,793.0,779.53,573.09
2018,9,25,13,15,926.5,91.5,1.7,27.6,773.0,728.78,539.65
2018,9,25,13,30,921.0,91.0,1.8,27.5,753.0,675.87,502.56
2018,9,25,13,45,886.0,99.0,1.9,27.45,716.5,611.81,455.95
2018,9,25,14,0,851.0,107.0,2.0,27.4,680.0,550.03,409.43
2018,9,25,14,15,782.0,122.5,2.05,27.2,629.0,478.94,354.85
2018,9,25,14,30,713.0,138.0,2.1,27.0,578.0,411.43,301.79
2018,9,25,14,45,726.0,124.5,2.15,26.8,547.5,355.67,255.15
2018,9,25,15,0,739.0,111.0,2.2,26.6,517.0,297.69,205.35
2018,9,25,15,15,721.0,106.0,2.2,26.6,474.5,237.82,154.77
2018,9,25,15,30,703.0,101.0,2.2,26.6,432.0,179.76,108.16
2018,9,25,15,45,669.0,94.5,2.3,25.8,382.5,121.3,69.02
2018,9,25,16,0,635.0,88.0,2.4,25.0,333.0,67.27,51.98
2018,9,25,16,15,633.5,76.5,2.45,24.25,292.0,57.97,44.34
2018,9,25,16,30,632.0,65.0,2.5,23.5,251.0,50.49,38.06
2018,9,25,16,45,591.5,57.5,2.5,22.7,204.5,45.47,33.75
2018,9,25,17,0,551.0,50.0,2.5,21.9,158.0,40.3,29.12
2018,9,25,17,15,415.0,42.5,2.45,21.0,110.0,34.62,23.8
2018,9,25,17,30,279.0,35.0,2.4,20.1,62.0,29.19,17.4
2018,9,25,17,45,151.0,21.0,2.35,19.2,34.5,16.4,0.0
2018,9,25,18,0,23.0,7.0,2.3,18.3,7.0,5.97,0.0
2018,9,25,18,15,11.5,3.5,2.25,17.9,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,152.5,20.0,1.3,13.8,30.5,101.76,0.0
2018,9,26,6,30,245.0,31.0,1.3,14.4,53.0,224.7,161.52
2018,9,26,6,45,243.0,47.5,1.3,15.0,81.0,254.74,205.27
2018,9,26,7,0,241.0,64.0,1.3,15.6,109.0,284.28,233.22
2018,9,26,7,15,213.5,82.5,1.2,16.2,131.5,279.4,230.65
2018,9,26,7,30,186.0,101.0,1.1,16.8,154.0,287.43,236.71
2018,9,26,7,45,178.5,116.5,1.05,17.35,175.5,304.96,249.97
2018,9,26,8,0,171.0,132.0,1.0,17.9,197.0,302.93,247.32
2018,9,26,8,15,240.0,147.5,0.9,18.65,251.5,405.82,327.04
2018,9,26,8,30,309.0,163.0,0.8,19.4,306.0,493.45,391.1
2018,9,26,8,45,367.0,178.5,0.75,20.1,365.0,572.75,446.48
2018,9,26,9,0,425.0,194.0,0.7,20.8,424.0,675.51,515.41
2018,9,26,9,15,447.0,203.5,0.6,21.55,461.5,713.14,536.05
2018,9,26,9,30,469.0,213.0,0.5,22.3,499.0,749.11,555.63
2018,9,26,9,45,481.5,221.5,0.4,23.05,529.5,772.3,566.08
2018,9,26,10,0,494.0,230.0,0.3,23.8,560.0,793.1,574.9
2018,9,26,10,15,520.5,231.5,0.25,24.5,591.5,817.78,587.46
2018,9,26,10,30,547.0,233.0,0.2,25.2,623.0,839.68,598.02
2018,9,26,10,45,586.0,226.0,0.2,25.9,654.5,868.55,613.92
2018,9,26,11,0,625.0,219.0,0.2,26.6,686.0,887.83,623.72
2018,9,26,11,15,612.0,229.5,0.25,27.25,692.5,869.68,610.48
2018,9,26,11,30,599.0,240.0,0.3,27.9,699.0,848.76,596.19
2018,9,26,11,45,664.0,212.0,0.4,28.5,723.5,860.24,605.08
2018,9,26,12,0,729.0,184.0,0.5,29.1,748.0,864.38,608.11
2018,9,26,12,15,708.0,192.5,0.55,29.55,738.0,824.8,582.98
2018,9,26,12,30,687.0,201.0,0.6,30.0,728.0,783.56,556.23
2018,9,26,12,45,641.0,215.5,0.65,30.45,701.5,727.2,518.94
2018,9,26,13,0,595.0,230.0,0.7,30.9,675.0,671.72,481.67
2018,9,26,13,15,559.0,235.5,0.8,30.95,645.0,613.62,443.41
2018,9,26,13,30,523.0,241.0,0.9,31.0,615.0,561.12,407.71
2018,9,26,13,45,596.5,204.0,0.95,31.05,615.0,540.51,393.43
2018,9,26,14,0,670.0,167.0,1.0,31.1,615.0,507.62,369.04
2018,9,26,14,15,725.0,140.0,1.2,30.75,602.5,465.33,337.56
2018,9,26,14,30,780.0,113.0,1.4,30.4,590.0,417.91,299.87
2018,9,26,14,45,741.5,113.5,1.55,30.05,543.0,350.54,246.64
2018,9,26,15,0,703.0,114.0,1.7,29.7,496.0,289.01,196.75
2018,9,26,15,15,701.0,107.0,1.7,29.7,461.0,233.2,149.7
2018,9,26,15,30,699.0,100.0,1.7,29.7,426.0,177.21,104.88
2018,9,26,15,45,669.5,94.0,2.05,28.45,379.0,119.81,67.37
2018,9,26,16,0,640.0,88.0,2.4,27.2,332.0,66.23,50.63
2018,9,26,16,15,596.0,81.5,2.5,26.15,283.0,61.58,47.05
2018,9,26,16,30,552.0,75.0,2.6,25.1,234.0,57.81,44.04
2018,9,26,16,45,484.5,65.5,2.75,24.0,185.0,51.35,38.57
2018,9,26,17,0,417.0,56.0,2.9,22.9,136.0,44.77,32.75
2018,9,26,17,15,332.5,45.0,2.95,22.0,96.5,36.66,25.3
2018,9,26,17,30,248.0,34.0,3.0,21.1,57.0,26.4,14.56
2018,9,26,17,45,145.0,21.0,3.05,20.15,32.0,17.92,0.0
2018,9,26,18,0,42.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,21.0,4.0,2.95,18.7,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.45,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.5,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.0,30.0,98.15,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,231.74,162.86
2018,9,27,6,45,322.0,43.5,1.75,14.95,91.0,303.35,244.88
2018,9,27,7,0,392.0,55.0,1.8,15.4,128.0,383.49,315.14
2018,9,27,7,15,327.0,77.5,1.75,15.85,151.0,376.25,310.76
2018,9,27,7,30,262.0,100.0,1.7,16.3,174.0,347.47,287.61
2018,9,27,7,45,264.5,121.0,1.65,16.75,208.0,384.01,316.3
2018,9,27,8,0,267.0,142.0,1.6,17.2,242.0,419.38,342.57
2018,9,27,8,15,315.0,155.5,1.55,17.8,289.0,484.92,392.06
2018,9,27,8,30,363.0,169.0,1.5,18.4,336.0,552.19,440.92
2018,9,27,8,45,401.5,179.0,1.45,19.0,381.0,629.09,494.45
2018,9,27,9,0,440.0,189.0,1.4,19.6,426.0,684.73,531.34
2018,9,27,9,15,434.0,206.0,1.4,20.15,454.5,703.36,540.98
2018,9,27,9,30,428.0,223.0,1.4,20.7,483.0,719.38,549.09
2018,9,27,9,45,388.0,250.0,1.4,21.25,495.5,687.77,523.67
2018,9,27,10,0,348.0,277.0,1.4,21.8,508.0,675.99,512.17
2018,9,27,10,15,412.5,266.5,1.45,22.25,551.0,746.31,560.68
2018,9,27,10,30,477.0,256.0,1.5,22.7,594.0,794.03,592.52
2018,9,27,10,45,497.5,257.5,1.55,23.1,619.0,807.21,600.05
2018,9,27,11,0,518.0,259.0,1.6,23.5,644.0,817.39,605.95
2018,9,27,11,15,553.5,250.5,1.6,23.75,667.5,828.35,612.78
2018,9,27,11,30,589.0,242.0,1.6,24.0,691.0,835.42,616.99
2018,9,27,11,45,589.5,243.0,1.65,24.25,694.5,816.0,603.39
2018,9,27,12,0,590.0,244.0,1.7,24.5,698.0,793.97,588.24
2018,9,27,12,15,610.5,233.5,1.75,24.55,701.0,780.26,579.47
2018,9,27,12,30,631.0,223.0,1.8,24.6,704.0,757.98,564.74
2018,9,27,12,45,651.0,209.0,1.9,24.65,698.5,728.24,545.13
2018,9,27,13,0,671.0,195.0,2.0,24.7,693.0,694.74,522.39
2018,9,27,13,15,616.0,211.0,2.1,24.55,659.0,633.7,478.79
2018,9,27,13,30,561.0,227.0,2.2,24.4,625.0,571.98,433.96
2018,9,27,13,45,531.5,226.5,2.35,24.25,592.0,518.35,394.42
2018,9,27,14,0,502.0,226.0,2.5,24.1,559.0,466.56,355.1
2018,9,27,14,15,499.0,213.5,2.65,23.75,530.5,419.25,318.32
2018,9,27,14,30,496.0,201.0,2.8,23.4,502.0,371.7,280.07
2018,9,27,14,45,441.0,201.5,2.9,23.05,456.0,316.71,235.96
2018,9,27,15,0,386.0,202.0,3.0,22.7,410.0,267.06,196.08
2018,9,27,15,15,417.0,176.0,3.0,22.7,383.5,223.68,158.28
2018,9,27,15,30,448.0,150.0,3.0,22.7,357.0,176.02,118.19
2018,9,27,15,45,399.0,140.5,3.25,21.6,309.5,130.23,87.7
2018,9,27,16,0,350.0,131.0,3.5,20.5,262.0,91.13,73.61
2018,9,27,16,15,343.0,111.0,3.5,19.8,224.0,78.94,63.4
2018,9,27,16,30,336.0,91.0,3.5,19.1,186.0,66.16,52.45
2018,9,27,16,45,316.5,75.0,3.55,18.45,150.0,55.57,43.14
2018,9,27,17,0,297.0,59.0,3.6,17.8,114.0,44.53,33.22
2018,9,27,17,15,233.0,45.0,3.55,17.3,79.5,34.36,23.78
2018,9,27,17,30,169.0,31.0,3.5,16.8,45.0,23.94,12.26
2018,9,27,17,45,99.5,18.5,3.5,16.3,25.0,15.79,0.0
2018,9,27,18,0,30.0,6.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,15.0,3.0,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.85,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.2,5.0,9.41,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,13.54,4.09
2018,9,28,6,45,5.0,6.5,2.5,14.8,7.0,8.78,1.76
2018,9,28,7,0,0.0,6.0,2.6,15.1,6.0,4.92,0.0
2018,9,28,7,15,0.0,13.0,2.65,15.35,13.0,10.69,3.48
2018,9,28,7,30,0.0,20.0,2.7,15.6,20.0,16.47,8.47
2018,9,28,7,45,0.0,42.5,2.75,15.85,42.5,35.11,24.39
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,53.86,40.23
2018,9,28,8,15,2.0,92.5,2.8,16.45,93.5,80.61,62.64
2018,9,28,8,30,4.0,120.0,2.8,16.8,122.0,108.75,85.85
2018,9,28,8,45,23.5,150.0,2.8,17.15,162.5,170.24,136.85
2018,9,28,9,0,43.0,180.0,2.8,17.5,203.0,221.68,178.55
2018,9,28,9,15,40.5,197.5,2.85,17.85,220.5,237.07,189.87
2018,9,28,9,30,38.0,215.0,2.9,18.2,238.0,252.08,200.89
2018,9,28,9,45,51.0,246.0,2.95,18.55,278.5,297.88,236.61
2018,9,28,10,0,64.0,277.0,3.0,18.9,319.0,343.32,271.37
2018,9,28,10,15,136.0,301.5,3.05,19.15,396.0,462.38,363.76
2018,9,28,10,30,208.0,326.0,3.1,19.4,473.0,557.8,435.6
2018,9,28,10,45,405.5,270.0,3.15,19.65,566.0,728.5,563.94
2018,9,28,11,0,603.0,214.0,3.2,19.9,659.0,860.46,659.88
2018,9,28,11,15,744.5,158.0,3.25,19.95,716.5,922.15,701.69
2018,9,28,11,30,886.0,102.0,3.3,20.0,774.0,956.94,724.84
2018,9,28,11,45,887.0,102.0,3.35,20.1,778.0,931.97,707.33
2018,9,28,12,0,888.0,102.0,3.4,20.2,782.0,903.47,687.91
2018,9,28,12,15,886.5,102.0,3.45,20.2,777.5,869.43,664.87
2018,9,28,12,30,885.0,102.0,3.5,20.2,773.0,832.27,639.58
2018,9,28,12,45,881.5,102.0,3.5,20.2,761.5,790.62,610.68
2018,9,28,13,0,878.0,102.0,3.5,20.2,750.0,746.36,579.73
2018,9,28,13,15,873.0,101.0,3.55,20.15,731.0,697.73,543.6
2018,9,28,13,30,868.0,100.0,3.6,20.1,712.0,647.07,504.79
2018,9,28,13,45,861.5,97.5,3.6,20.05,685.5,592.37,461.71
2018,9,28,14,0,855.0,95.0,3.6,20.0,659.0,536.31,416.26
2018,9,28,14,15,844.5,93.0,3.6,19.8,626.0,477.72,367.63
2018,9,28,14,30,834.0,91.0,3.6,19.6,593.0,417.43,316.11
2018,9,28,14,45,819.5,88.5,3.6,19.4,554.5,355.55,261.96
2018,9,28,15,0,805.0,86.0,3.6,19.2,516.0,294.34,207.44
2018,9,28,15,15,783.5,83.5,3.6,19.2,472.0,232.61,153.12
2018,9,28,15,30,762.0,81.0,3.6,19.2,428.0,172.99,103.85
2018,9,28,15,45,734.5,76.5,3.6,18.6,381.0,113.68,63.7
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,59.55,46.83
2018,9,28,16,15,665.5,67.0,3.55,17.6,284.5,51.58,40.0
2018,9,28,16,30,624.0,62.0,3.5,17.2,235.0,48.49,37.31
2018,9,28,16,45,560.0,55.5,3.45,16.8,186.5,44.03,33.28
2018,9,28,17,0,496.0,49.0,3.4,16.4,138.0,39.59,29.05
2018,9,28,17,15,389.0,39.5,3.25,16.0,95.5,32.38,22.11
2018,9,28,17,30,282.0,30.0,3.1,15.6,53.0,25.17,12.21
2018,9,28,17,45,165.0,18.5,2.95,15.2,29.5,15.79,0.0
2018,9,28,18,0,48.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.75,14.65,3.0,0.0,0.0
