Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.55,14.7,16.0,67.72,0.0
2018,10,9,6,30,206.0,22.0,0.7,15.1,32.0,175.32,0.0
2018,10,9,6,45,345.0,30.5,0.8,15.5,71.0,309.37,233.32
2018,10,9,7,0,484.0,39.0,0.9,15.9,110.0,434.83,347.55
2018,10,9,7,15,560.0,44.5,1.0,16.4,157.5,520.14,417.55
2018,10,9,7,30,636.0,50.0,1.1,16.9,205.0,604.59,483.26
2018,10,9,7,45,685.5,53.5,1.2,17.4,254.0,674.48,535.07
2018,10,9,8,0,735.0,57.0,1.3,17.9,303.0,745.15,585.2
2018,10,9,8,15,767.0,60.0,1.25,18.5,350.5,799.61,619.99
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,852.83,652.55
2018,10,9,8,45,821.5,65.0,1.15,19.7,441.5,883.43,668.71
2018,10,9,9,0,844.0,67.0,1.1,20.3,485.0,921.74,689.73
2018,10,9,9,15,859.5,69.0,1.0,20.9,523.5,950.38,702.88
2018,10,9,9,30,875.0,71.0,0.9,21.5,562.0,975.75,713.63
2018,10,9,9,45,887.0,72.5,0.75,22.1,595.0,993.43,718.17
2018,10,9,10,0,899.0,74.0,0.6,22.7,628.0,1007.37,720.2
2018,10,9,10,15,907.5,75.0,0.55,23.25,654.5,1013.23,719.72
2018,10,9,10,30,916.0,76.0,0.5,23.8,681.0,1015.08,717.04
2018,10,9,10,45,895.0,87.0,0.45,24.35,692.0,995.78,701.74
2018,10,9,11,0,874.0,98.0,0.4,24.9,703.0,972.56,684.62
2018,10,9,11,15,782.5,137.5,0.6,25.1,685.5,921.39,656.69
2018,10,9,11,30,691.0,177.0,0.8,25.3,668.0,863.95,624.04
2018,10,9,11,45,639.0,200.0,1.05,25.5,655.5,817.03,597.15
2018,10,9,12,0,587.0,223.0,1.3,25.7,643.0,763.13,563.04
2018,10,9,12,15,602.5,214.5,1.5,25.65,643.0,747.48,554.92
2018,10,9,12,30,618.0,206.0,1.7,25.6,643.0,722.79,539.89
2018,10,9,12,45,609.0,205.0,1.95,25.5,629.0,683.25,513.99
2018,10,9,13,0,600.0,204.0,2.2,25.4,615.0,642.42,486.3
2018,10,9,13,15,636.0,183.0,2.4,25.15,607.5,612.12,465.88
2018,10,9,13,30,672.0,162.0,2.6,24.9,600.0,576.57,440.49
2018,10,9,13,45,689.5,149.5,2.85,24.65,582.0,533.39,408.14
2018,10,9,14,0,707.0,137.0,3.1,24.4,564.0,486.96,371.83
2018,10,9,14,15,671.0,135.5,3.2,24.0,522.5,423.77,321.47
2018,10,9,14,30,635.0,134.0,3.3,23.6,481.0,363.59,272.2
2018,10,9,14,45,685.0,112.5,3.45,23.2,461.5,316.91,230.42
2018,10,9,15,0,735.0,91.0,3.6,22.8,442.0,266.75,184.21
2018,10,9,15,15,744.5,80.0,3.6,22.8,406.0,208.44,132.82
2018,10,9,15,30,754.0,69.0,3.6,22.8,370.0,148.54,84.13
2018,10,9,15,45,718.5,65.5,3.6,21.8,323.0,90.9,49.46
2018,10,9,16,0,683.0,62.0,3.6,20.8,276.0,52.53,40.27
2018,10,9,16,15,628.5,56.5,3.5,20.15,227.0,44.49,33.34
2018,10,9,16,30,574.0,51.0,3.4,19.5,178.0,40.71,29.95
2018,10,9,16,45,485.0,44.5,3.35,18.85,132.5,35.95,25.51
2018,10,9,17,0,396.0,38.0,3.3,18.2,87.0,31.3,20.79
2018,10,9,17,15,262.5,28.0,3.25,17.7,54.0,23.5,9.18
2018,10,9,17,30,129.0,18.0,3.2,17.2,21.0,15.36,0.0
2018,10,9,17,45,64.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,6,15,28.5,7.5,0.5,13.5,9.0,22.56,0.0
2018,10,10,6,30,57.0,15.0,0.6,13.8,18.0,63.2,0.0
2018,10,10,6,45,79.5,29.5,0.65,14.15,38.5,111.03,81.19
2018,10,10,7,0,102.0,44.0,0.7,14.5,59.0,146.86,118.01
2018,10,10,7,15,95.5,61.0,0.75,14.85,79.0,151.65,124.03
2018,10,10,7,30,89.0,78.0,0.8,15.2,99.0,168.97,139.15
2018,10,10,7,45,64.0,101.5,0.8,15.55,118.5,163.48,134.03
2018,10,10,8,0,39.0,125.0,0.8,15.9,138.0,169.68,137.99
2018,10,10,8,15,95.0,147.0,0.75,16.35,185.0,262.72,214.53
2018,10,10,8,30,151.0,169.0,0.7,16.8,232.0,341.31,276.44
2018,10,10,8,45,330.5,160.0,0.65,17.25,316.5,519.37,414.14
2018,10,10,9,0,510.0,151.0,0.6,17.7,401.0,709.15,548.81
2018,10,10,9,15,664.5,120.0,0.5,18.2,473.0,840.11,631.31
2018,10,10,9,30,819.0,89.0,0.4,18.7,545.0,954.11,698.6
2018,10,10,9,45,837.0,88.5,0.35,19.2,578.5,974.63,705.71
2018,10,10,10,0,855.0,88.0,0.3,19.7,612.0,979.95,704.92
2018,10,10,10,15,863.0,89.5,0.35,20.05,637.5,985.69,707.43
2018,10,10,10,30,871.0,91.0,0.4,20.4,663.0,987.58,707.73
2018,10,10,10,45,875.0,92.0,0.45,20.75,680.5,981.03,703.02
2018,10,10,11,0,879.0,93.0,0.5,21.1,698.0,970.63,696.22
2018,10,10,11,15,882.0,94.0,0.65,21.3,709.0,955.45,689.16
2018,10,10,11,30,885.0,95.0,0.8,21.5,720.0,936.5,679.61
2018,10,10,11,45,884.5,95.5,0.9,21.7,722.0,910.15,664.2
2018,10,10,12,0,884.0,96.0,1.0,21.9,724.0,880.4,646.46
2018,10,10,12,15,882.0,96.0,1.15,21.95,719.0,845.58,626.24
2018,10,10,12,30,880.0,96.0,1.3,22.0,714.0,807.77,603.49
2018,10,10,12,45,875.0,96.0,1.45,22.1,701.0,764.85,576.58
2018,10,10,13,0,870.0,96.0,1.6,22.2,688.0,719.54,546.95
2018,10,10,13,15,862.0,95.5,1.75,22.1,667.5,669.56,511.78
2018,10,10,13,30,854.0,95.0,1.9,22.0,647.0,617.94,474.04
2018,10,10,13,45,842.0,94.5,2.05,21.9,619.0,564.58,433.44
2018,10,10,14,0,830.0,94.0,2.2,21.8,591.0,507.65,388.61
2018,10,10,14,15,815.0,92.0,2.35,21.6,557.0,447.59,339.82
2018,10,10,14,30,800.0,90.0,2.5,21.4,523.0,387.79,289.44
2018,10,10,14,45,777.5,88.5,2.6,21.2,483.0,326.62,236.62
2018,10,10,15,0,755.0,87.0,2.7,21.0,443.0,267.2,184.59
2018,10,10,15,15,727.5,83.0,2.7,21.0,399.0,206.76,132.84
2018,10,10,15,30,700.0,79.0,2.7,21.0,355.0,145.36,84.45
2018,10,10,15,45,657.5,75.5,2.9,20.25,308.0,90.26,51.37
2018,10,10,16,0,615.0,72.0,3.1,19.5,261.0,55.35,42.96
2018,10,10,16,15,554.5,66.0,3.1,18.9,213.5,51.52,39.66
2018,10,10,16,30,494.0,60.0,3.1,18.3,166.0,47.73,36.2
2018,10,10,16,45,401.5,51.0,3.1,17.7,122.5,41.25,30.17
2018,10,10,17,0,309.0,42.0,3.1,17.1,79.0,32.51,21.76
2018,10,10,17,15,196.0,28.5,3.05,16.65,48.0,22.17,6.5
2018,10,10,17,30,83.0,15.0,3.0,16.2,17.0,12.8,0.0
2018,10,10,17,45,41.5,7.5,2.9,15.7,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,1.05,13.25,5.5,4.69,0.0
2018,10,11,6,30,0.0,11.0,1.0,13.6,11.0,9.06,0.0
2018,10,11,6,45,1.0,27.0,1.0,13.95,27.0,25.43,13.76
2018,10,11,7,0,2.0,43.0,1.0,14.3,43.0,42.12,29.53
2018,10,11,7,15,11.5,63.0,0.95,14.65,65.5,69.97,53.93
2018,10,11,7,30,21.0,83.0,0.9,15.0,88.0,108.45,86.99
2018,10,11,7,45,35.5,104.5,0.85,15.3,115.0,144.74,117.83
2018,10,11,8,0,50.0,126.0,0.8,15.6,142.0,181.46,148.32
2018,10,11,8,15,91.5,146.5,0.7,16.05,182.0,241.59,197.73
2018,10,11,8,30,133.0,167.0,0.6,16.5,222.0,322.46,261.35
2018,10,11,8,45,238.5,177.0,0.5,16.95,288.5,454.34,362.54
2018,10,11,9,0,344.0,187.0,0.4,17.4,355.0,569.96,445.83
2018,10,11,9,15,467.0,171.0,0.45,17.85,418.0,696.17,534.61
2018,10,11,9,30,590.0,155.0,0.5,18.3,481.0,811.4,610.83
2018,10,11,9,45,702.5,128.0,0.5,18.75,539.0,894.47,661.46
2018,10,11,10,0,815.0,101.0,0.5,19.2,597.0,966.94,704.15
2018,10,11,10,15,825.5,102.0,0.5,19.65,622.5,974.36,705.29
2018,10,11,10,30,836.0,103.0,0.5,20.1,648.0,977.97,705.25
2018,10,11,10,45,844.5,103.5,0.5,20.55,667.5,975.09,701.37
2018,10,11,11,0,853.0,104.0,0.5,21.0,687.0,957.06,688.3
2018,10,11,11,15,857.5,104.0,0.45,21.35,698.0,942.42,676.93
2018,10,11,11,30,862.0,104.0,0.4,21.7,709.0,924.09,663.37
2018,10,11,11,45,865.0,103.5,0.35,22.1,712.5,900.21,646.43
2018,10,11,12,0,868.0,103.0,0.3,22.5,716.0,872.84,627.52
2018,10,11,12,15,869.0,101.5,0.35,22.7,711.5,839.35,607.18
2018,10,11,12,30,870.0,100.0,0.4,22.9,707.0,802.73,584.74
2018,10,11,12,45,868.5,98.5,0.45,23.1,695.0,761.24,558.89
2018,10,11,13,0,867.0,97.0,0.5,23.3,683.0,717.12,530.45
2018,10,11,13,15,861.5,95.5,0.65,23.3,663.0,667.93,498.05
2018,10,11,13,30,856.0,94.0,0.8,23.3,643.0,616.87,462.77
2018,10,11,13,45,848.0,92.0,0.9,23.35,616.0,562.32,422.73
2018,10,11,14,0,840.0,90.0,1.0,23.4,589.0,507.5,380.72
2018,10,11,14,15,826.5,87.5,1.1,23.3,555.0,447.14,333.07
2018,10,11,14,30,813.0,85.0,1.2,23.2,521.0,386.88,283.54
2018,10,11,14,45,795.0,82.0,1.35,23.1,481.5,325.12,231.42
2018,10,11,15,0,777.0,79.0,1.5,23.0,442.0,264.58,179.28
2018,10,11,15,15,750.0,76.0,1.5,23.0,398.0,203.86,128.0
2018,10,11,15,30,723.0,73.0,1.5,23.0,354.0,146.06,83.27
2018,10,11,15,45,684.5,68.5,1.75,22.45,307.0,85.4,46.53
2018,10,11,16,0,646.0,64.0,2.0,21.9,260.0,49.64,37.58
2018,10,11,16,15,588.0,59.0,2.15,21.2,212.5,46.35,34.78
2018,10,11,16,30,530.0,54.0,2.3,20.5,165.0,43.12,31.85
2018,10,11,16,45,438.0,45.5,2.45,19.75,120.5,36.84,26.06
2018,10,11,17,0,346.0,37.0,2.6,19.0,76.0,30.56,19.76
2018,10,11,17,15,211.0,24.0,2.75,18.4,44.0,20.01,2.84
2018,10,11,17,30,76.0,11.0,2.9,17.8,12.0,9.39,0.0
2018,10,11,17,45,38.0,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.75,13.75,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.8,14.2,26.0,111.9,0.0
2018,10,12,6,45,282.0,31.0,1.9,14.7,62.0,267.91,194.36
2018,10,12,7,0,410.0,42.0,2.0,15.2,98.0,385.83,311.97
2018,10,12,7,15,492.5,49.0,2.0,15.75,144.0,475.64,388.32
2018,10,12,7,30,575.0,56.0,2.0,16.3,190.0,570.4,463.9
2018,10,12,7,45,628.5,61.0,1.95,16.9,238.5,642.55,518.21
2018,10,12,8,0,682.0,66.0,1.9,17.5,287.0,716.15,570.83
2018,10,12,8,15,717.5,69.5,1.9,18.3,333.5,766.93,604.49
2018,10,12,8,30,753.0,73.0,1.9,19.1,380.0,822.66,640.47
2018,10,12,8,45,779.0,76.0,1.85,19.85,424.0,867.2,667.01
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,909.44,691.23
2018,10,12,9,15,827.0,80.0,1.75,21.25,507.5,942.43,708.89
2018,10,12,9,30,849.0,81.0,1.7,21.9,547.0,960.96,716.74
2018,10,12,9,45,868.5,80.0,1.65,22.55,581.5,982.33,726.53
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,1000.17,733.92
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,1006.23,734.69
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,1008.32,733.21
2018,10,12,10,45,913.0,81.5,1.55,25.0,687.5,1003.78,727.0
2018,10,12,11,0,920.0,82.0,1.5,25.6,707.0,995.19,718.49
2018,10,12,11,15,923.5,82.5,1.5,25.95,718.0,979.21,706.98
2018,10,12,11,30,927.0,83.0,1.5,26.3,729.0,959.31,693.21
2018,10,12,11,45,928.0,83.0,1.45,26.7,732.0,932.73,674.52
2018,10,12,12,0,929.0,83.0,1.4,27.1,735.0,902.53,653.69
2018,10,12,12,15,928.0,83.0,1.5,27.25,730.0,867.15,632.12
2018,10,12,12,30,927.0,83.0,1.6,27.4,725.0,828.54,608.15
2018,10,12,12,45,923.5,83.0,1.7,27.5,712.5,784.99,580.65
2018,10,12,13,0,920.0,83.0,1.8,27.6,700.0,738.77,550.88
2018,10,12,13,15,914.0,81.5,1.95,27.5,679.0,686.92,515.0
2018,10,12,13,30,908.0,80.0,2.1,27.4,658.0,633.13,476.31
2018,10,12,13,45,883.0,83.5,2.25,27.3,625.5,572.07,430.74
2018,10,12,14,0,858.0,87.0,2.4,27.2,593.0,511.41,383.78
2018,10,12,14,15,813.5,93.5,2.5,26.95,550.5,445.89,331.79
2018,10,12,14,30,769.0,100.0,2.6,26.7,508.0,382.92,280.33
2018,10,12,14,45,740.5,97.5,2.7,26.45,466.0,318.28,226.3
2018,10,12,15,0,712.0,95.0,2.8,26.2,424.0,258.22,175.28
2018,10,12,15,15,699.0,87.5,2.8,26.2,383.5,199.74,125.76
2018,10,12,15,30,686.0,80.0,2.8,26.2,343.0,142.59,81.31
2018,10,12,15,45,642.0,75.0,2.8,25.3,295.5,87.32,49.1
2018,10,12,16,0,598.0,70.0,2.8,24.4,248.0,53.95,40.87
2018,10,12,16,15,522.5,63.5,2.75,23.45,198.5,49.59,37.2
2018,10,12,16,30,447.0,57.0,2.7,22.5,149.0,45.27,33.37
2018,10,12,16,45,378.0,46.5,2.65,21.5,109.5,37.58,26.41
2018,10,12,17,0,309.0,36.0,2.6,20.5,70.0,29.71,18.69
2018,10,12,17,15,184.0,22.5,2.65,19.85,40.0,17.57,0.0
2018,10,12,17,30,59.0,9.0,2.7,19.2,10.0,7.68,0.0
2018,10,12,17,45,29.5,4.5,2.75,18.5,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.75,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,14.2,27.0,141.25,0.0
2018,10,13,6,45,346.5,27.5,0.8,14.6,64.5,307.49,215.96
2018,10,13,7,0,490.0,36.0,0.8,15.0,102.0,436.25,346.4
2018,10,13,7,15,570.5,42.0,0.8,15.5,150.0,518.36,414.67
2018,10,13,7,30,651.0,48.0,0.8,16.0,198.0,613.94,488.25
2018,10,13,7,45,701.0,52.0,0.8,16.55,247.5,685.18,539.81
2018,10,13,8,0,751.0,56.0,0.8,17.1,297.0,757.15,589.22
2018,10,13,8,15,783.5,59.0,0.8,17.75,344.5,812.22,624.33
2018,10,13,8,30,816.0,62.0,0.8,18.4,392.0,865.96,657.25
2018,10,13,8,45,838.5,64.0,0.8,19.1,435.5,896.62,673.59
2018,10,13,9,0,861.0,66.0,0.8,19.8,479.0,934.84,694.75
2018,10,13,9,15,876.5,68.5,0.8,20.3,518.0,964.04,710.03
2018,10,13,9,30,892.0,71.0,0.8,20.8,557.0,989.89,723.11
2018,10,13,9,45,902.0,73.0,0.85,21.3,589.5,1005.97,731.06
2018,10,13,10,0,912.0,75.0,0.9,21.8,622.0,1018.21,736.81
2018,10,13,10,15,920.0,76.0,0.95,22.25,648.0,1023.2,738.33
2018,10,13,10,30,928.0,77.0,1.0,22.7,674.0,1024.15,737.57
2018,10,13,10,45,933.0,77.5,1.05,23.1,692.5,1017.41,732.36
2018,10,13,11,0,938.0,78.0,1.1,23.5,711.0,1006.6,724.84
2018,10,13,11,15,940.5,79.0,1.2,23.75,722.0,989.94,715.11
2018,10,13,11,30,943.0,80.0,1.3,24.0,733.0,969.31,702.9
2018,10,13,11,45,943.5,80.0,1.35,24.2,735.5,941.86,685.65
2018,10,13,12,0,944.0,80.0,1.4,24.4,738.0,910.76,666.07
2018,10,13,12,15,943.0,80.0,1.5,24.45,733.0,874.88,644.28
2018,10,13,12,30,942.0,80.0,1.6,24.5,728.0,835.73,620.01
2018,10,13,12,45,938.5,79.0,1.7,24.55,714.5,790.53,591.27
2018,10,13,13,0,935.0,78.0,1.8,24.6,701.0,742.66,560.21
2018,10,13,13,15,928.5,77.5,1.85,24.55,680.0,690.87,523.28
2018,10,13,13,30,922.0,77.0,1.9,24.5,659.0,637.11,483.6
2018,10,13,13,45,895.0,81.5,2.0,24.45,626.0,575.32,436.87
2018,10,13,14,0,868.0,86.0,2.1,24.4,593.0,514.06,388.93
2018,10,13,14,15,838.0,87.5,2.1,24.2,553.5,449.64,336.98
2018,10,13,14,30,808.0,89.0,2.1,24.0,514.0,386.3,284.36
2018,10,13,14,45,775.0,89.0,2.15,23.85,471.0,322.91,230.63
2018,10,13,15,0,742.0,89.0,2.2,23.7,428.0,262.54,178.89
2018,10,13,15,15,721.5,83.0,2.2,23.7,385.0,199.17,125.4
2018,10,13,15,30,701.0,77.0,2.2,23.7,342.0,141.03,80.29
2018,10,13,15,45,681.0,69.0,2.3,22.9,298.0,83.8,46.08
2018,10,13,16,0,661.0,61.0,2.4,22.1,254.0,47.7,35.86
2018,10,13,16,15,588.5,56.5,2.35,21.35,204.5,44.61,33.22
2018,10,13,16,30,516.0,52.0,2.3,20.6,155.0,41.65,30.49
2018,10,13,16,45,451.5,42.5,2.3,19.8,114.0,34.6,24.01
2018,10,13,17,0,387.0,33.0,2.3,19.0,73.0,27.41,16.68
2018,10,13,17,15,240.5,21.5,2.3,18.3,42.0,18.05,0.0
2018,10,13,17,30,94.0,10.0,2.3,17.6,11.0,8.54,0.0
2018,10,13,17,45,47.0,5.0,2.3,16.9,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,6,15,91.0,9.5,1.3,12.4,12.5,0.0,0.0
2018,10,14,6,30,182.0,19.0,1.3,12.9,25.0,128.35,0.0
2018,10,14,6,45,323.0,28.5,1.3,13.4,62.0,290.6,199.3
2018,10,14,7,0,464.0,38.0,1.3,13.9,99.0,420.22,336.95
2018,10,14,7,15,462.0,48.5,1.3,14.45,131.0,452.04,368.24
2018,10,14,7,30,460.0,59.0,1.3,15.0,163.0,482.44,394.77
2018,10,14,7,45,342.0,90.0,1.35,15.6,177.5,434.17,356.93
2018,10,14,8,0,224.0,121.0,1.4,16.2,192.0,362.82,298.35
2018,10,14,8,15,270.0,134.5,1.5,16.8,233.0,424.48,347.61
2018,10,14,8,30,316.0,148.0,1.6,17.4,274.0,487.89,395.93
2018,10,14,8,45,408.0,149.0,1.75,18.0,331.0,602.2,481.98
2018,10,14,9,0,500.0,150.0,1.9,18.6,388.0,697.78,551.22
2018,10,14,9,15,609.0,135.5,1.9,19.15,449.0,802.17,622.35
2018,10,14,9,30,718.0,121.0,1.9,19.7,510.0,897.62,684.55
2018,10,14,9,45,823.0,99.0,1.9,20.2,570.0,970.85,730.0
2018,10,14,10,0,928.0,77.0,1.9,20.7,630.0,1035.82,769.1
2018,10,14,10,15,939.0,78.0,1.9,21.15,658.0,1043.64,770.81
2018,10,14,10,30,950.0,79.0,1.9,21.6,686.0,1047.31,770.68
2018,10,14,10,45,957.0,79.0,1.9,22.1,705.5,1041.57,764.58
2018,10,14,11,0,964.0,79.0,1.9,22.6,725.0,1031.63,756.07
2018,10,14,11,15,969.0,79.0,1.9,22.95,737.0,1015.56,744.3
2018,10,14,11,30,974.0,79.0,1.9,23.3,749.0,995.34,730.07
2018,10,14,11,45,978.0,78.5,1.95,23.7,753.5,969.56,712.87
2018,10,14,12,0,982.0,78.0,2.0,24.1,758.0,939.81,693.15
2018,10,14,12,15,980.5,78.0,2.0,24.4,752.5,902.2,667.97
2018,10,14,12,30,979.0,78.0,2.0,24.7,747.0,861.21,640.54
2018,10,14,12,45,976.0,77.5,2.0,25.0,733.5,815.38,609.72
2018,10,14,13,0,973.0,77.0,2.0,25.3,720.0,766.69,576.74
2018,10,14,13,15,967.0,76.0,2.0,25.45,698.5,712.89,537.79
2018,10,14,13,30,961.0,75.0,2.0,25.6,677.0,656.99,496.05
2018,10,14,13,45,939.0,77.0,2.0,25.75,643.5,593.49,447.53
2018,10,14,14,0,917.0,79.0,2.0,25.9,610.0,530.03,397.58
2018,10,14,14,15,875.0,83.5,2.0,25.85,566.0,460.65,342.15
2018,10,14,14,30,833.0,88.0,2.0,25.8,522.0,393.45,286.94
2018,10,14,14,45,800.0,87.0,2.0,25.8,477.5,327.72,231.57
2018,10,14,15,0,767.0,86.0,2.0,25.8,433.0,265.01,178.2
2018,10,14,15,15,758.5,79.0,2.0,25.8,392.5,204.89,127.21
2018,10,14,15,30,750.0,72.0,2.0,25.8,352.0,145.41,81.17
2018,10,14,15,45,691.0,69.0,1.8,25.15,300.0,83.42,45.46
2018,10,14,16,0,632.0,66.0,1.6,24.5,248.0,51.41,38.66
2018,10,14,16,15,565.5,59.0,1.55,23.4,199.0,46.56,34.58
2018,10,14,16,30,499.0,52.0,1.5,22.3,150.0,41.69,30.26
2018,10,14,16,45,431.5,42.5,1.5,21.15,109.5,34.66,23.85
2018,10,14,17,0,364.0,33.0,1.5,20.0,69.0,27.49,16.34
2018,10,14,17,15,224.5,21.5,1.7,19.35,39.5,18.18,0.0
2018,10,14,17,30,85.0,10.0,1.9,18.7,10.0,8.54,0.0
2018,10,14,17,45,42.5,5.0,2.05,18.1,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.1,13.2,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.2,13.7,26.0,149.31,0.0
2018,10,15,6,45,365.0,27.0,3.25,14.2,63.5,315.43,208.26
2018,10,15,7,0,514.0,35.0,3.3,14.7,101.0,442.43,356.37
2018,10,15,7,15,595.0,40.5,3.35,15.3,149.0,534.97,437.14
2018,10,15,7,30,676.0,46.0,3.4,15.9,197.0,631.12,515.22
2018,10,15,7,45,725.5,50.0,3.4,16.5,247.0,702.6,570.39
2018,10,15,8,0,775.0,54.0,3.4,17.1,297.0,774.73,623.24
2018,10,15,8,15,807.5,57.0,3.25,17.75,345.0,830.3,660.64
2018,10,15,8,30,840.0,60.0,3.1,18.4,393.0,874.49,688.24
2018,10,15,8,45,862.5,62.5,2.95,19.1,437.5,916.22,712.88
2018,10,15,9,0,885.0,65.0,2.8,19.8,482.0,955.41,734.85
2018,10,15,9,15,900.5,66.5,2.6,20.4,521.0,983.43,748.32
2018,10,15,9,30,916.0,68.0,2.4,21.0,560.0,1008.04,759.1
2018,10,15,9,45,926.0,70.0,2.2,21.65,593.0,1024.17,763.75
2018,10,15,10,0,936.0,72.0,2.0,22.3,626.0,1036.36,765.67
2018,10,15,10,15,944.0,73.5,1.9,22.75,652.5,1041.83,765.13
2018,10,15,10,30,952.0,75.0,1.8,23.2,679.0,1043.14,762.1
2018,10,15,10,45,957.0,75.5,1.65,23.7,697.5,1036.05,752.98
2018,10,15,11,0,962.0,76.0,1.5,24.2,716.0,1024.79,741.45
2018,10,15,11,15,965.0,76.5,1.4,24.6,727.0,1007.48,727.38
2018,10,15,11,30,968.0,77.0,1.3,25.0,738.0,986.11,711.01
2018,10,15,11,45,968.5,77.0,1.15,25.4,740.5,957.95,689.72
2018,10,15,12,0,969.0,77.0,1.0,25.8,743.0,926.05,666.27
2018,10,15,12,15,968.0,76.5,0.9,26.05,737.5,888.75,640.76
2018,10,15,12,30,967.0,76.0,0.8,26.3,732.0,848.12,613.21
2018,10,15,12,45,964.0,75.0,0.65,26.5,718.5,802.29,581.61
2018,10,15,13,0,961.0,74.0,0.5,26.7,705.0,753.66,548.2
2018,10,15,13,15,954.5,73.5,0.55,26.7,683.5,700.71,512.82
2018,10,15,13,30,948.0,73.0,0.6,26.7,662.0,645.72,474.55
2018,10,15,13,45,938.5,72.0,0.65,26.75,633.5,586.83,431.93
2018,10,15,14,0,929.0,71.0,0.7,26.8,605.0,526.76,386.69
2018,10,15,14,15,916.0,69.5,0.8,26.6,569.5,463.8,338.12
2018,10,15,14,30,903.0,68.0,0.9,26.4,534.0,400.64,287.14
2018,10,15,14,45,856.5,72.0,1.0,26.25,486.0,332.23,231.1
2018,10,15,15,0,810.0,76.0,1.1,26.1,438.0,265.59,175.85
2018,10,15,15,15,772.0,73.5,1.1,26.1,390.0,201.55,123.33
2018,10,15,15,30,734.0,71.0,1.1,26.1,342.0,141.81,78.76
2018,10,15,15,45,700.0,66.0,1.3,25.2,295.5,84.78,46.72
2018,10,15,16,0,666.0,61.0,1.5,24.3,249.0,47.95,35.71
2018,10,15,16,15,598.0,55.5,1.55,23.25,200.0,44.11,32.47
2018,10,15,16,30,530.0,50.0,1.6,22.2,151.0,40.33,29.06
2018,10,15,16,45,433.5,40.5,1.7,21.15,107.0,33.07,22.42
2018,10,15,17,0,337.0,31.0,1.8,20.1,63.0,25.75,14.54
2018,10,15,17,15,206.0,20.0,1.9,19.4,36.0,16.89,0.0
2018,10,15,17,30,75.0,9.0,2.0,18.7,9.0,7.68,0.0
2018,10,15,17,45,37.5,4.5,2.1,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.0,9.0,0.65,12.75,12.0,0.0,0.0
2018,10,16,6,30,200.0,18.0,0.6,13.1,24.0,138.61,0.0
2018,10,16,6,45,349.0,26.5,0.6,13.45,60.5,302.33,186.65
2018,10,16,7,0,498.0,35.0,0.6,13.8,97.0,441.1,347.42
2018,10,16,7,15,582.0,41.0,0.6,14.35,145.0,525.4,418.64
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,624.11,494.63
2018,10,16,7,45,716.0,50.5,0.6,15.45,242.0,695.07,546.02
2018,10,16,8,0,766.0,54.0,0.6,16.0,291.0,766.57,595.04
2018,10,16,8,15,797.5,57.0,0.55,16.75,338.5,820.88,628.4
2018,10,16,8,30,829.0,60.0,0.5,17.5,386.0,863.8,652.63
2018,10,16,8,45,852.5,62.0,0.5,18.2,430.0,905.42,676.23
2018,10,16,9,0,876.0,64.0,0.5,18.9,474.0,944.6,697.55
2018,10,16,9,15,892.0,66.0,0.5,19.55,513.0,973.59,712.03
2018,10,16,9,30,908.0,68.0,0.5,20.2,552.0,999.21,724.32
2018,10,16,9,45,919.0,69.5,0.45,20.85,585.0,1015.54,729.57
2018,10,16,10,0,930.0,71.0,0.4,21.5,618.0,1028.01,732.59
2018,10,16,10,15,938.0,72.5,0.45,22.05,644.0,1033.45,734.19
2018,10,16,10,30,946.0,74.0,0.5,22.6,670.0,1034.76,733.55
2018,10,16,10,45,951.0,74.0,0.55,23.1,688.0,1027.08,727.81
2018,10,16,11,0,956.0,74.0,0.6,23.6,706.0,1015.28,719.84
2018,10,16,11,15,957.5,74.5,0.6,24.0,716.0,996.67,707.01
2018,10,16,11,30,959.0,75.0,0.6,24.4,726.0,974.11,691.99
2018,10,16,11,45,960.0,75.0,0.65,24.85,728.5,946.66,675.01
2018,10,16,12,0,961.0,75.0,0.7,25.3,731.0,915.47,655.72
2018,10,16,12,15,959.0,75.0,0.7,25.5,725.5,878.22,632.22
2018,10,16,12,30,957.0,75.0,0.7,25.7,720.0,837.71,606.59
2018,10,16,12,45,952.5,74.5,0.75,25.9,706.0,791.75,578.03
2018,10,16,13,0,948.0,74.0,0.8,26.1,692.0,743.15,547.31
2018,10,16,13,15,941.5,73.5,0.85,26.1,671.0,690.84,511.48
2018,10,16,13,30,935.0,73.0,0.9,26.1,650.0,636.54,472.88
2018,10,16,13,45,925.5,71.5,1.0,26.15,621.0,577.87,430.04
2018,10,16,14,0,916.0,70.0,1.1,26.2,592.0,518.08,384.47
2018,10,16,14,15,902.5,69.0,1.2,26.05,557.0,456.22,335.65
2018,10,16,14,30,889.0,68.0,1.3,25.9,522.0,394.2,284.65
2018,10,16,14,45,870.5,65.5,1.4,25.75,481.0,329.44,229.99
2018,10,16,15,0,852.0,63.0,1.5,25.6,440.0,265.77,175.36
2018,10,16,15,15,825.5,61.0,1.5,25.6,395.0,199.14,119.74
2018,10,16,15,30,799.0,59.0,1.5,25.6,350.0,137.95,73.42
2018,10,16,15,45,759.0,55.5,1.75,24.65,301.0,77.89,40.25
2018,10,16,16,0,719.0,52.0,2.0,23.7,252.0,45.17,33.42
2018,10,16,16,15,657.0,47.5,2.1,22.7,203.0,41.59,30.36
2018,10,16,16,30,595.0,43.0,2.2,21.7,154.0,38.1,27.16
2018,10,16,16,45,491.5,36.5,2.3,20.65,109.5,29.98,19.77
2018,10,16,17,0,388.0,30.0,2.4,19.6,65.0,25.12,13.56
2018,10,16,17,15,235.5,19.5,2.5,18.95,37.0,16.64,0.0
2018,10,16,17,30,83.0,9.0,2.6,18.3,9.0,7.68,0.0
2018,10,16,17,45,41.5,4.5,2.75,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,17,6,15,76.0,8.5,0.55,12.45,10.5,0.0,0.0
2018,10,17,6,30,152.0,17.0,0.6,12.8,21.0,108.18,0.0
2018,10,17,6,45,267.0,26.5,0.65,13.1,51.5,245.57,140.79
2018,10,17,7,0,382.0,36.0,0.7,13.4,82.0,359.64,285.76
2018,10,17,7,15,371.0,48.0,0.7,13.85,110.0,382.51,311.3
2018,10,17,7,30,360.0,60.0,0.7,14.3,138.0,397.01,325.96
2018,10,17,7,45,211.5,87.0,0.75,14.75,135.5,302.26,249.72
2018,10,17,8,0,63.0,114.0,0.8,15.2,133.0,179.85,147.11
2018,10,17,8,15,103.0,134.5,0.8,15.8,172.0,256.9,210.97
2018,10,17,8,30,143.0,155.0,0.8,16.4,211.0,318.85,259.98
2018,10,17,8,45,362.0,141.0,0.8,16.95,303.5,548.54,439.05
2018,10,17,9,0,581.0,127.0,0.8,17.5,396.0,756.17,585.53
2018,10,17,9,15,722.5,101.5,0.85,18.1,464.5,870.23,658.51
2018,10,17,9,30,864.0,76.0,0.9,18.7,533.0,965.42,717.45
2018,10,17,9,45,877.0,77.5,0.9,19.25,565.5,983.25,724.54
2018,10,17,10,0,890.0,79.0,0.9,19.8,598.0,997.4,730.46
2018,10,17,10,15,900.0,80.0,0.9,20.35,624.5,1004.07,731.77
2018,10,17,10,30,910.0,81.0,0.9,20.9,651.0,1006.79,730.84
2018,10,17,10,45,916.5,82.0,0.9,21.45,670.0,1002.02,725.42
2018,10,17,11,0,923.0,83.0,0.9,22.0,689.0,993.2,717.76
2018,10,17,11,15,926.5,83.0,0.85,22.4,699.5,976.32,704.66
2018,10,17,11,30,930.0,83.0,0.8,22.8,710.0,955.55,689.41
2018,10,17,11,45,931.0,83.5,0.8,23.25,713.0,929.29,671.75
2018,10,17,12,0,932.0,84.0,0.8,23.7,716.0,899.39,651.92
2018,10,17,12,15,930.5,83.0,0.75,23.95,710.0,862.28,627.12
2018,10,17,12,30,929.0,82.0,0.7,24.2,704.0,822.03,600.36
2018,10,17,12,45,924.0,82.5,0.7,24.45,690.5,777.81,571.73
2018,10,17,13,0,919.0,83.0,0.7,24.7,677.0,731.05,540.82
2018,10,17,13,15,912.5,82.0,0.75,24.75,656.0,679.47,505.17
2018,10,17,13,30,906.0,81.0,0.8,24.8,635.0,626.0,466.95
2018,10,17,13,45,895.5,79.5,0.85,24.8,606.5,568.23,424.32
2018,10,17,14,0,885.0,78.0,0.9,24.8,578.0,509.52,379.29
2018,10,17,14,15,871.0,76.0,1.05,24.65,543.0,448.16,331.21
2018,10,17,14,30,857.0,74.0,1.2,24.5,508.0,386.81,280.91
2018,10,17,14,45,836.5,72.0,1.3,24.3,467.5,321.94,226.24
2018,10,17,15,0,816.0,70.0,1.4,24.1,427.0,259.59,172.7
2018,10,17,15,15,788.0,67.0,1.4,24.1,382.0,196.77,120.09
2018,10,17,15,30,760.0,64.0,1.4,24.1,337.0,136.95,74.79
2018,10,17,15,45,718.5,60.0,1.6,23.2,289.0,78.96,42.76
2018,10,17,16,0,677.0,56.0,1.8,22.3,241.0,48.28,36.3
2018,10,17,16,15,587.5,52.5,1.9,21.35,190.0,41.85,30.74
2018,10,17,16,30,498.0,49.0,2.0,20.4,139.0,39.57,28.55
2018,10,17,16,45,404.0,39.5,2.1,19.45,97.5,32.35,21.81
2018,10,17,17,0,310.0,30.0,2.2,18.5,56.0,25.07,12.91
2018,10,17,17,15,187.0,19.0,2.3,17.85,31.5,16.22,0.0
2018,10,17,17,30,64.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.0,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,6,15,48.0,6.0,1.1,12.9,7.0,0.0,0.0
2018,10,18,6,30,96.0,12.0,1.0,13.2,14.0,69.4,0.0
2018,10,18,6,45,73.0,15.5,0.95,13.5,19.5,92.82,45.02
2018,10,18,7,0,50.0,19.0,0.9,13.8,25.0,69.01,52.08
2018,10,18,7,15,25.0,30.5,0.8,14.25,33.5,45.41,33.52
2018,10,18,7,30,0.0,42.0,0.7,14.7,42.0,34.73,24.0
2018,10,18,7,45,0.0,50.5,0.65,15.2,50.5,41.79,30.15
2018,10,18,8,0,0.0,59.0,0.6,15.7,59.0,48.87,36.16
2018,10,18,8,15,1.5,82.0,0.55,16.15,82.5,71.93,55.59
2018,10,18,8,30,3.0,105.0,0.5,16.6,106.0,95.79,75.3
2018,10,18,8,45,35.5,145.5,0.4,17.1,161.5,183.78,148.03
2018,10,18,9,0,68.0,186.0,0.3,17.6,217.0,263.1,210.44
2018,10,18,9,15,255.0,181.0,0.35,18.2,312.5,477.17,376.81
2018,10,18,9,30,442.0,176.0,0.4,18.8,408.0,678.21,520.18
2018,10,18,9,45,664.5,128.0,0.4,19.35,501.0,852.25,633.94
2018,10,18,10,0,887.0,80.0,0.4,19.9,594.0,994.65,719.62
2018,10,18,10,15,896.0,81.0,0.45,20.45,619.5,1000.25,719.18
2018,10,18,10,30,905.0,82.0,0.5,21.0,645.0,1001.93,718.81
2018,10,18,10,45,911.0,82.5,0.55,21.6,663.0,996.05,713.83
2018,10,18,11,0,917.0,83.0,0.6,22.2,681.0,986.18,706.66
2018,10,18,11,15,920.0,83.5,0.6,22.65,691.5,969.5,694.73
2018,10,18,11,30,923.0,84.0,0.6,23.1,702.0,948.97,680.64
2018,10,18,11,45,924.0,84.0,0.6,23.55,704.5,922.29,662.87
2018,10,18,12,0,925.0,84.0,0.6,24.0,707.0,892.03,642.98
2018,10,18,12,15,923.0,84.0,0.6,24.35,701.5,855.85,619.61
2018,10,18,12,30,921.0,84.0,0.6,24.7,696.0,816.56,594.22
2018,10,18,12,45,916.5,84.0,0.6,25.0,682.5,772.49,565.69
2018,10,18,13,0,912.0,84.0,0.6,25.3,669.0,725.88,534.79
2018,10,18,13,15,905.0,82.5,0.6,25.45,647.5,673.8,498.18
2018,10,18,13,30,898.0,81.0,0.6,25.6,626.0,619.93,459.27
2018,10,18,13,45,871.5,84.5,0.65,25.75,593.5,558.9,414.49
2018,10,18,14,0,845.0,88.0,0.7,25.9,561.0,499.44,369.23
2018,10,18,14,15,815.5,89.0,0.8,25.75,522.5,435.64,319.94
2018,10,18,14,30,786.0,90.0,0.9,25.6,484.0,373.7,270.15
2018,10,18,14,45,783.0,83.0,0.95,25.5,448.5,314.77,220.32
2018,10,18,15,0,780.0,76.0,1.0,25.4,413.0,255.35,169.23
2018,10,18,15,15,739.0,74.5,1.0,25.4,366.5,193.85,118.92
2018,10,18,15,30,698.0,73.0,1.0,25.4,320.0,133.28,73.98
2018,10,18,15,45,646.5,68.0,1.25,24.55,271.5,77.56,43.37
2018,10,18,16,0,595.0,63.0,1.5,23.7,223.0,49.28,36.93
2018,10,18,16,15,534.5,55.5,1.6,22.7,177.5,44.03,32.41
2018,10,18,16,30,474.0,48.0,1.7,21.7,132.0,38.74,27.62
2018,10,18,16,45,389.0,38.5,1.75,20.65,93.0,31.56,20.92
